Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.84,5.91
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,27.39,17.94
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,40.35,29.76
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,55.35,43.3
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,70.17,56.54
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,83.76,68.55
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,97.28,80.33
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,135.15,113.23
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,173.08,145.67
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,266.76,226.66
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,344.38,292.36
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,357.06,301.86
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,368.8,310.69
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,326.68,274.14
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,278.99,233.05
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,284.39,236.93
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,289.42,240.37
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,325.57,270.48
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,362.16,300.31
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,294.76,244.05
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,234.82,193.98
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,240.17,198.51
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,244.48,201.95
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,195.36,161.12
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,147.69,121.45
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,97.35,78.74
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,45.56,34.15
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,79.54,63.77
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,111.07,91.11
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,100.95,82.53
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,90.86,73.97
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,79.57,64.28
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,68.48,57.4
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,57.02,46.95
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,45.43,36.22
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,33.9,25.32
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,22.27,14.25
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.98,4.22
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.91,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.7,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.48,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.26,2.5
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.97,5.86
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,16.68,9.21
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,19.93,12.12
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,23.19,15.0
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,83.55,67.92
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,148.52,123.1
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,185.65,154.18
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,230.67,191.33
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,207.32,171.06
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,178.97,146.99
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,160.73,131.64
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,143.1,116.73
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,141.3,114.97
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,139.57,113.23
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,126.58,102.36
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,113.78,91.66
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,97.85,78.13
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,82.01,64.66
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,144.73,117.42
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,205.2,166.97
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,196.24,159.13
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,187.37,151.76
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,168.56,136.52
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,150.43,121.89
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,153.89,124.6
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,155.83,125.87
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,141.05,114.05
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,126.55,102.54
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,110.81,89.86
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,96.4,81.79
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,81.41,68.52
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,66.23,54.77
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,50.5,40.22
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,34.55,25.21
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,20.81,10.57
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,78.36,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,200.35,146.13
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,271.16,222.46
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,347.88,291.78
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,278.04,235.59
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,180.15,151.66
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,205.96,173.96
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,231.69,195.41
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,272.32,228.92
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,313.22,261.85
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,303.38,251.79
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,284.06,234.19
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,252.17,206.56
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,214.09,173.93
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,278.54,226.63
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,340.94,276.16
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,377.52,304.79
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,411.74,331.08
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,520.15,418.18
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,604.99,483.46
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,580.47,461.26
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,553.06,437.17
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,520.49,409.44
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,485.56,379.23
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,447.09,345.62
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,406.67,309.59
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,362.8,270.07
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,314.25,226.25
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,266.32,182.78
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,218.03,139.78
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,168.78,98.99
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,120.57,64.34
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,71.85,39.34
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,44.97,34.7
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,42.37,32.58
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,39.79,30.32
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,34.78,25.62
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,29.67,20.58
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.2,10.99
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,105.48,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,252.97,186.27
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,325.33,269.23
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,402.42,340.04
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,456.48,388.28
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,511.24,434.67
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,552.44,468.78
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,588.21,497.32
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,618.54,519.64
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,646.61,539.4
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,665.53,552.08
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,681.51,562.19
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,691.05,567.31
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,697.23,569.76
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,696.61,566.75
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,692.53,561.08
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,681.66,550.18
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,667.43,536.7
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,648.94,520.88
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,627.22,502.37
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,600.47,479.91
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,570.85,454.8
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,536.59,425.54
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,499.9,393.69
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,458.86,357.01
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,416.06,318.2
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,370.89,277.88
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,324.59,235.82
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,275.3,190.87
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,225.98,146.66
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,170.78,100.36
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,121.05,63.85
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,71.81,38.14
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,43.2,33.55
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,40.54,31.27
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,37.86,28.84
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,33.71,24.91
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,29.54,20.7
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,21.08,11.31
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,13.34,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,76.97,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,197.1,144.49
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,268.39,222.56
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,345.35,292.92
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,401.06,343.16
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,458.18,392.6
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,500.57,428.65
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,542.28,462.9
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,570.61,484.66
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,600.03,506.56
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,554.87,467.32
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,497.3,418.3
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,582.09,486.99
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,658.73,546.43
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,590.89,488.17
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,515.52,424.8
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,584.83,480.02
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,639.52,521.21
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,540.01,438.64
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,437.35,354.19
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,413.29,334.11
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,389.81,314.14
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,362.11,291.54
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,337.39,271.27
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,303.65,243.49
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,272.52,218.05
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,296.22,230.42
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,295.64,218.75
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,217.62,162.37
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,177.21,141.04
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,158.17,125.89
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,139.62,111.31
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,119.47,95.68
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,102.04,86.17
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,87.3,73.17
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,72.2,59.56
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,58.0,46.48
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,41.06,30.7
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,25.07,14.63
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.29,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,50.96,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,142.71,101.93
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,210.1,171.61
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,283.44,237.8
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,335.73,284.34
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,389.89,330.88
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,221.1,189.07
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,27.84,18.81
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,43.67,32.65
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,59.53,46.25
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,52.54,40.08
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,45.55,33.96
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,43.23,31.81
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.68
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,75.91,59.57
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,111.43,89.52
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,100.4,79.92
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,89.51,70.56
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,119.55,95.74
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,149.36,120.49
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,126.25,101.01
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,103.38,81.82
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,81.07,63.18
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,58.65,44.33
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,44.65,32.51
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,30.67,20.64
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,43.24,31.43
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,55.82,42.22
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,59.08,45.08
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,62.34,47.96
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,56.73,43.28
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,51.13,38.57
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,45.06,33.43
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,39.0,29.78
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,32.02,23.51
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,25.04,17.15
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.0,11.53
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.97,5.88
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.4,0.42
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,84.27,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,213.11,152.25
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,285.64,231.63
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,363.88,302.1
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,418.7,350.68
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,471.76,395.99
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,514.41,430.84
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,556.13,463.62
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,589.32,488.02
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,620.61,510.17
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,640.6,522.55
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,654.03,529.73
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,665.6,535.49
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,674.1,538.77
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,674.96,536.68
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,672.49,532.07
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,664.63,523.65
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,653.41,512.62
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,636.67,498.71
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,616.73,482.2
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,591.93,461.06
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,564.08,437.26
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,531.35,409.97
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,496.11,380.13
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,456.78,346.43
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,415.44,310.36
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,370.64,271.25
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,324.62,230.43
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,276.54,187.39
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,228.09,144.65
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,178.24,103.25
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,129.07,67.13
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,74.47,35.87
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,38.77,28.66
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,36.8,27.07
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,34.85,25.36
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,31.51,22.28
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,28.18,18.99
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,21.25,11.7
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.03,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,76.9,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,196.9,140.49
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,270.14,218.75
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,349.06,288.73
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,404.47,337.11
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,461.21,384.48
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,444.64,371.38
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,418.71,349.9
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,431.81,359.02
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,442.04,365.2
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,422.57,347.62
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,409.86,335.24
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,389.41,316.55
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,376.29,303.65
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,380.07,305.32
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,383.08,306.33
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,196.13,156.71
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.87,6.72
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,216.12,173.07
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,407.17,322.75
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,247.02,195.47
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,92.26,70.17
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,267.04,211.37
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,420.31,327.55
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,426.93,327.65
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,419.4,314.95
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,375.62,276.07
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,327.2,233.19
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,279.54,190.92
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,232.04,149.35
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,182.72,108.6
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,134.46,72.97
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,85.28,44.94
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,46.91,35.82
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,44.4,33.8
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,41.91,31.63
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,33.8,24.28
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,29.23,19.87
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,27.34,16.83
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.49,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,83.28,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,211.0,153.32
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,284.96,236.1
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,364.69,310.49
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,423.77,364.87
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,481.15,416.02
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,525.22,453.97
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,568.37,489.83
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,601.65,516.61
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,632.93,541.05
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,654.11,557.59
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,672.46,571.57
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,682.95,577.93
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,686.89,578.99
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,688.34,578.81
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,686.46,575.87
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,603.64,504.52
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,513.67,427.47
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,579.06,482.51
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,628.23,522.54
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,513.51,424.57
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,404.16,331.79
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,465.35,381.55
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,505.74,410.77
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,377.16,305.23
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,277.91,226.23
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,227.11,185.18
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,183.14,149.97
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,156.04,127.64
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,130.12,106.28
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,118.54,96.83
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,107.01,87.32
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,94.72,76.89
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,82.58,69.75
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,70.05,58.49
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,57.39,46.9
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,44.59,35.0
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,31.59,22.78
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,19.95,11.39
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.34,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,88.94,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,223.44,164.85
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,297.9,248.78
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,378.09,322.77
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,436.0,375.49
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,491.57,424.26
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,535.55,461.16
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,578.49,495.76
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,611.12,520.89
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,641.62,543.57
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,662.96,557.97
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,681.45,569.73
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,693.02,576.05
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,697.93,577.2
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,699.07,576.02
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,696.84,572.16
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,687.4,561.99
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,674.66,549.3
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,657.35,534.03
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,636.88,516.17
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,611.17,493.16
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,582.62,467.72
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,549.42,439.12
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,513.83,408.1
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,473.93,372.62
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,429.88,333.23
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,384.81,293.01
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,338.76,251.18
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,289.88,206.68
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,240.78,162.26
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,190.58,119.09
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,141.41,80.77
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,92.57,51.12
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,50.95,41.01
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,48.15,38.67
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,41.29,32.43
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,37.42,28.71
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,33.49,24.72
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,29.76,20.1
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,27.51,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,47.01,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,132.37,95.68
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,183.02,150.74
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,236.23,199.48
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,279.21,238.04
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,322.92,275.92
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,360.56,307.44
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,398.31,338.07
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,435.83,367.17
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,472.65,394.9
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,570.31,471.78
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,661.97,540.79
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,672.93,546.08
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,680.76,549.73
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,581.43,469.97
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,475.58,384.71
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,450.86,364.13
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,420.62,338.79
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,424.69,341.8
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,431.0,346.13
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,432.87,346.73
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,432.06,344.99
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,420.58,335.14
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,406.64,323.06
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,333.1,264.56
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,271.73,216.53
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,267.73,212.43
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,261.22,205.45
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,262.3,194.96
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,240.1,161.63
