Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,246.33,204.85
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,52.99,39.5
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,82.26,64.24
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,112.16,88.93
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,126.02,99.78
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,139.83,110.44
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,281.83,227.18
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,408.55,327.58
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,588.51,471.6
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,748.21,593.54
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,751.46,595.28
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,751.32,595.45
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,743.52,588.86
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,732.37,579.6
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,716.57,567.06
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,697.53,551.91
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,673.33,531.78
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,646.23,509.12
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,614.09,482.98
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,579.45,454.35
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,540.46,421.7
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,497.52,385.24
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,452.59,346.25
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,406.46,305.49
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,356.95,261.54
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,307.57,217.32
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,256.85,172.64
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,207.04,130.02
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,152.48,87.52
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,105.4,57.92
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,58.71,45.64
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,53.77,41.5
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,51.04,39.09
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,48.33,36.54
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,41.37,30.15
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,34.14,23.17
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,16.41,4.7
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,145.9,64.9
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,296.98,237.39
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,368.2,304.72
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,450.98,376.95
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,510.24,427.63
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,570.24,476.76
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,616.18,514.06
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,660.94,549.39
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,694.02,574.41
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,719.87,593.14
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,743.5,608.51
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,764.16,621.46
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,776.56,628.09
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,785.52,632.22
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,787.5,632.43
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,785.9,630.15
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,778.55,622.74
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,767.61,612.85
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,750.57,598.8
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,730.1,581.63
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,704.23,560.38
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,675.24,536.49
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,641.37,508.33
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,604.8,477.62
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,564.01,442.33
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,521.06,404.74
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,474.92,365.19
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,427.28,323.44
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,376.37,277.76
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,324.77,230.97
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,271.05,182.97
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,212.58,132.41
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,158.39,88.99
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,105.93,54.61
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,54.53,42.78
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,47.08,36.44
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,44.77,34.52
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,38.76,29.14
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,34.05,24.72
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,29.23,19.87
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,19.33,7.76
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,152.28,77.92
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,303.82,250.32
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,379.88,324.1
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,460.46,397.71
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,521.51,452.33
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,583.54,505.59
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,627.98,541.77
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,666.19,571.43
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,700.19,594.96
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,731.93,616.11
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,754.03,631.61
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,773.07,644.68
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,785.55,651.71
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,794.54,656.15
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,796.28,654.92
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,794.37,651.09
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,785.23,642.19
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,772.5,630.77
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,755.69,617.11
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,735.38,599.65
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,708.81,576.53
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,679.14,550.78
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,645.73,522.6
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,609.55,491.73
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,568.78,455.77
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,525.81,417.4
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,478.89,376.6
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,430.42,333.41
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,379.84,287.05
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,328.59,239.49
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,274.45,189.64
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,220.54,141.29
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,160.76,91.99
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,107.83,56.05
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,55.47,35.58
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,45.26,35.54
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,42.87,33.44
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,40.5,31.22
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,35.21,26.22
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,27.25,18.54
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,18.74,8.18
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,11.44,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,156.0,87.15
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,316.88,258.44
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,391.88,327.5
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,471.15,395.61
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,529.28,443.69
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,587.97,489.76
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,632.89,524.08
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,676.5,556.05
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,705.24,574.57
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,736.57,594.76
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,759.04,610.32
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,778.45,623.71
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,791.09,631.12
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,800.27,636.15
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,802.93,636.95
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,801.91,635.31
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,792.36,626.99
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,779.21,616.31
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,761.9,603.0
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,741.14,586.26
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,716.63,565.93
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,688.78,542.88
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,654.72,515.23
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,617.89,485.03
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,577.26,451.61
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,534.25,415.53
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,486.73,375.07
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,437.68,332.36
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,386.23,286.96
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,334.76,240.87
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,276.03,188.65
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,222.08,141.25
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,167.13,96.57
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,113.82,60.26
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,61.81,39.16
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,49.34,39.11
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,46.25,36.41
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,43.12,33.52
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,34.64,25.66
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,29.84,20.85
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,20.49,10.03
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,146.98,87.58
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,292.74,240.26
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,366.96,309.64
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,446.17,379.59
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,503.33,427.94
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,557.61,471.79
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,603.58,508.49
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,648.43,543.12
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,682.41,567.88
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,714.07,590.78
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,675.12,556.77
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,625.86,514.22
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,640.27,523.47
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,652.09,530.32
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,640.61,519.47
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,630.6,509.84
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,624.95,503.21
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,617.2,495.01
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,604.02,483.71
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,589.15,471.18
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,571.08,456.34
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,551.49,440.23
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,527.1,420.31
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,501.64,399.35
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,520.22,412.33
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,523.67,411.14
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,475.88,370.61
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,428.83,329.69
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,378.61,284.94
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,328.95,240.13
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,277.01,193.67
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,225.83,148.68
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,168.86,101.85
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,118.49,66.75
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,69.52,45.05
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,55.45,44.58
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,51.98,41.56
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,48.42,38.29
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,41.96,32.26
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,35.26,25.68
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,23.56,12.86
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,63.11,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,189.68,120.42
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,306.13,253.11
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,381.18,324.82
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,461.28,397.73
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,516.49,446.65
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,577.09,497.91
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,623.4,536.01
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,668.53,571.92
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,704.5,598.8
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,738.28,623.53
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,756.31,634.95
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,776.37,647.98
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,791.0,656.69
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,802.25,662.82
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,804.42,663.11
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,802.97,660.77
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,795.86,653.14
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,785.09,642.9
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,767.78,628.7
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,746.99,611.15
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,721.83,589.74
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,693.41,565.51
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,659.34,536.38
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,622.48,504.58
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,581.57,468.99
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,538.32,430.79
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,491.64,389.03
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,443.32,345.04
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,391.73,297.75
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,340.0,249.83
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,285.93,200.26
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,226.88,147.51
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,171.75,101.01
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,117.96,62.57
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,65.11,38.54
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,47.31,37.39
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,44.16,34.63
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,40.94,31.67
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,36.18,27.19
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,31.33,22.35
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,20.23,10.67
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,13.34,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,157.07,104.31
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,291.71,242.04
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,367.61,312.18
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,448.32,382.97
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,511.61,436.64
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,572.74,486.34
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,619.38,522.44
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,664.86,556.39
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,701.22,581.63
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,735.4,604.64
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,758.7,620.35
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,778.99,633.78
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,787.16,637.22
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,796.85,641.94
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,799.55,642.18
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,798.69,639.96
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,790.57,632.51
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,778.92,622.61
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,762.47,610.0
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,742.63,593.9
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,717.81,572.72
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,689.77,548.89
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,656.03,521.05
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,619.62,490.71
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,579.83,456.48
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,537.66,419.75
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,490.93,379.32
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,442.71,336.85
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,391.7,290.85
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,340.09,243.89
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,282.0,192.63
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,228.72,145.94
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,173.7,100.58
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,120.11,62.73
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,67.9,38.77
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,47.94,37.19
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,45.71,35.38
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,43.5,33.45
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,35.03,25.73
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,30.27,21.07
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,21.47,11.73
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.48,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,95.26,63.24
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,179.85,147.55
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,215.46,182.19
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,262.93,225.3
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,301.92,259.29
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,340.78,291.97
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,386.17,329.7
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,431.81,366.71
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,497.92,420.18
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,553.55,464.29
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,541.05,450.35
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,515.25,426.24
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,674.34,556.49
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,810.48,660.46
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,812.45,660.46
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,810.75,658.47
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,802.19,650.43
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,789.98,639.82
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,773.55,626.97
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,753.6,611.27
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,728.35,589.48
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,699.78,564.89
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,665.83,536.52
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,629.03,505.43
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,588.41,470.85
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,545.28,433.44
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,498.11,391.85
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,449.28,347.95
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,397.25,300.58
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,344.07,251.43
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,289.1,201.06
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,234.11,151.41
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,177.97,103.63
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,122.75,63.34
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,68.35,37.24
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,44.42,34.47
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,36.76,27.65
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,34.51,25.62
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,31.3,22.6
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,28.09,19.36
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,20.8,11.59
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,105.71,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,228.33,162.55
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,339.11,280.2
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,411.11,346.6
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,486.95,412.39
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,542.62,458.6
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,598.74,502.71
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,637.69,532.09
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,680.37,562.42
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,712.71,584.21
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,742.65,604.08
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,764.87,618.48
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,784.02,630.57
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,795.57,637.07
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,803.65,641.14
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,805.91,640.77
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,804.51,637.91
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,794.75,629.09
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,781.43,617.87
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,764.48,605.07
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,744.11,589.61
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,719.24,568.64
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,691.16,545.06
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,657.61,517.9
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,621.33,488.18
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,581.04,454.82
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,538.44,418.92
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,492.21,379.25
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,444.43,337.45
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,393.68,292.58
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,342.38,246.53
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,288.62,198.52
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,235.06,151.37
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,174.98,101.35
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,121.48,62.58
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,69.12,36.84
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,44.32,33.81
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,41.95,31.89
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,39.55,29.82
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,35.22,25.84
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,30.81,21.56
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,20.76,11.56
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,12.92,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,181.77,131.49
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,326.03,267.77
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,399.32,333.65
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,476.59,399.58
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,533.83,446.49
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,591.6,491.63
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,636.18,526.35
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,679.49,558.12
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,707.5,576.82
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,738.38,597.43
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,761.99,611.92
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,782.59,624.11
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,794.34,628.87
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,802.68,631.29
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,805.63,630.88
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,804.96,628.08
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,797.18,620.38
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,785.82,610.35
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,769.33,597.12
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,749.39,581.6
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,723.77,560.73
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,695.03,537.41
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,661.75,511.28
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,625.7,482.64
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,585.68,449.7
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,543.46,414.45
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,497.04,376.01
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,449.04,335.34
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,398.19,291.53
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,346.72,246.37
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,293.12,199.41
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,239.62,152.99
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,179.74,103.97
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,127.05,66.24
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,75.13,40.3
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,48.28,36.83
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,46.07,35.1
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,39.98,29.81
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,35.85,26.07
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,31.6,21.98
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,22.92,13.31
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,13.75,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,190.6,138.84
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,341.28,277.88
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,415.04,343.67
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,492.55,409.09
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,549.78,455.23
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,607.43,499.28
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,652.32,532.14
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,695.86,562.01
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,724.3,580.02
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,755.57,600.01
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,778.53,614.76
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,798.42,627.29
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,810.69,633.09
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,819.48,636.49
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,821.11,634.77
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,819.09,630.64
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,809.72,621.48
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,796.77,610.03
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,779.43,596.87
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,758.66,581.57
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,732.41,560.21
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,703.1,536.47
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,669.14,510.01
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,632.49,481.14
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,591.14,448.35
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,547.81,413.36
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,501.6,375.96
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,453.91,336.38
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,402.94,292.81
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,351.38,248.0
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,292.89,197.88
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,239.23,151.83
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,184.81,107.43
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,132.32,69.81
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,80.54,43.48
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,51.43,39.24
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,44.48,33.41
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,42.26,31.56
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,37.82,27.58
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,33.24,23.23
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,24.17,14.36
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.59,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,8.58,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
