Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,94.05,35.85
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,185.69,144.43
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,287.8,233.36
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,406.62,332.84
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,477.42,391.48
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,551.02,450.37
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,620.68,504.71
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,689.22,555.34
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,733.58,586.92
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,776.31,616.96
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,806.32,637.47
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,840.32,660.87
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,863.03,676.07
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,882.52,689.05
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,895.12,695.77
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,904.19,700.1
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,905.54,699.8
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,903.17,697.03
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,895.86,689.74
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,884.8,679.97
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,867.05,666.54
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,845.72,650.7
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,819.17,631.4
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,789.21,609.71
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,753.66,583.52
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,715.25,553.4
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,673.34,520.34
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,628.85,484.65
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,580.04,444.76
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,529.48,402.6
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,476.0,357.2
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,421.91,310.31
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,365.29,261.09
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,308.57,211.13
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,250.35,160.14
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,192.98,112.25
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,135.93,71.09
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,74.53,37.82
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,44.66,33.25
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,43.34,32.26
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,40.24,29.74
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,37.04,26.97
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,31.82,22.14
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,24.22,14.84
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,11.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,148.96,76.57
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,301.97,241.98
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,387.54,318.28
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,476.02,392.67
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,544.5,448.14
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,614.85,502.28
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,669.66,541.24
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,723.91,578.58
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,766.29,606.72
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,800.59,628.64
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,832.33,647.68
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,861.23,664.52
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,882.26,676.45
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,900.01,686.13
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,909.47,688.89
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,915.27,689.31
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,916.16,687.06
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,913.32,682.52
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,902.61,673.42
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,888.29,662.15
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,869.31,649.19
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,846.89,634.03
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,819.36,614.29
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,788.73,592.52
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,753.52,567.93
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,715.58,540.16
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,646.32,488.48
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,581.39,439.49
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,561.31,423.93
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,530.64,398.61
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,477.78,354.75
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,424.23,309.37
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,368.27,262.25
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,307.03,210.21
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,240.74,163.55
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,210.96,149.87
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,156.5,99.57
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,85.53,47.27
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,54.94,42.31
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,48.33,36.77
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,44.83,33.86
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,41.18,30.63
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,34.62,24.63
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,27.75,17.92
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,13.68,0.21
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,69.21,37.45
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,138.31,109.52
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,193.09,158.16
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,249.96,206.81
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,300.65,248.65
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,353.18,290.33
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,454.65,369.88
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,549.59,441.29
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,662.13,523.93
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,770.1,597.53
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,803.0,616.45
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,833.34,634.12
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,855.54,647.16
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,874.63,658.19
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,880.51,660.41
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,889.26,664.81
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,890.91,664.98
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,889.01,662.93
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,880.22,656.34
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,867.94,647.52
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,850.44,636.11
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,829.61,622.5
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,802.66,603.77
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,772.79,582.98
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,738.43,558.39
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,701.52,531.23
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,659.77,500.11
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,616.31,466.99
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,567.58,428.98
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,519.09,390.12
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,466.54,347.37
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,415.41,304.81
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,362.0,260.02
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,304.2,211.2
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,250.33,165.42
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,198.61,123.13
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,146.67,85.65
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,98.17,59.37
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,68.56,53.87
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,66.63,52.45
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,61.03,47.81
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,53.48,41.22
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,43.28,32.03
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.61,22.01
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.48,2.55
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,55.88,31.85
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,114.37,89.52
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,166.37,135.63
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,219.8,181.96
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,283.25,235.59
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,339.84,282.44
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,465.81,385.24
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,587.38,481.49
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,519.78,423.72
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,443.61,359.1
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,266.32,215.46
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,81.08,61.12
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,86.71,65.65
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,92.45,70.15
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,83.95,62.98
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,75.56,55.95
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,78.38,58.03
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,81.21,60.11
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,86.85,64.45
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,92.5,68.78
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,92.96,69.11
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,93.42,69.45
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,57.86,40.91
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.37
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.38
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,148.21,112.73
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,269.33,206.8
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,178.49,136.2
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,87.71,64.7
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,237.81,182.4
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,369.25,280.28
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,328.94,247.8
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,290.12,216.62
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,253.94,179.54
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,199.96,126.93
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,155.56,100.86
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,135.86,98.03
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,109.36,88.73
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,98.65,79.77
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,84.04,67.37
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,68.78,54.09
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,52.48,39.59
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,35.54,24.2
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,19.21,4.87
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,58.13,43.04
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,116.46,90.95
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,174.53,138.54
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,244.74,195.13
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,220.89,174.7
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,208.71,163.8
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,193.92,151.47
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,179.66,139.63
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,168.41,130.12
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,157.46,120.91
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,198.65,153.43
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,239.59,185.39
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,274.18,212.16
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,308.17,238.28
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,317.57,245.32
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,330.77,255.34
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,368.94,284.88
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,404.95,312.49
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,286.8,221.59
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,172.29,131.94
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,173.57,133.14
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,174.78,134.21
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,119.78,90.75
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,64.34,46.45
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,48.91,34.02
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,33.51,21.56
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,82.97,61.76
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,130.05,100.01
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,69.84,51.53
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.81,1.65
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.2,2.85
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.34,1.65
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.48,0.05
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.09,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.7,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.01,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.11,3.45
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.07,9.43
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,25.04,15.37
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,32.95,22.05
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,40.87,28.65
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,251.06,205.66
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,455.2,369.36
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,431.3,346.16
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,389.11,309.4
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,507.95,402.8
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,618.0,486.64
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,599.11,467.52
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,576.61,446.37
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,622.26,479.22
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,666.78,510.37
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,666.6,507.96
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,664.65,504.53
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,643.24,486.96
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,621.0,469.03
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,560.0,422.73
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,507.39,382.39
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,647.17,491.5
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,759.0,575.23
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,725.55,548.98
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,689.69,521.67
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,649.15,490.79
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,606.88,458.11
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,560.94,422.31
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,513.86,384.81
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,463.74,343.67
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,410.77,299.87
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,358.55,256.9
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,307.2,213.84
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,254.84,169.86
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,204.52,128.88
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,154.79,92.56
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,108.59,66.36
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,74.69,58.47
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,71.85,56.23
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,64.97,50.59
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.52,45.08
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,47.74,35.53
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,36.45,25.15
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,18.4,6.02
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.18,2.74
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.21,7.95
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,22.25,13.11
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,28.76,18.63
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,35.28,24.08
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,33.43,22.4
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,31.58,20.72
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,35.31,23.73
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,39.05,26.73
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,34.87,23.13
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,30.69,19.58
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,43.29,29.81
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,55.9,39.97
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,46.58,32.26
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,37.27,24.6
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,60.63,43.47
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,84.03,62.29
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,98.64,73.89
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,113.22,85.42
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,190.31,146.38
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,266.64,205.58
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,284.83,219.46
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,302.43,233.04
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,215.75,166.01
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,130.37,98.96
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,141.71,107.93
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,152.78,116.56
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,122.01,92.33
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,91.39,68.09
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,79.75,58.91
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,68.04,49.61
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,82.51,61.55
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,96.56,73.21
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,55.38,39.89
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.93,5.88
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.67,3.24
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.77,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.23,6.96
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,27.85,17.77
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,43.53,31.48
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,60.01,45.72
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,76.85,59.99
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,93.55,73.85
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,69.8,53.53
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,49.27,36.01
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,34.85,23.76
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.56
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,65.65,49.17
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,111.89,86.93
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,259.74,207.65
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,405.12,322.41
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,235.52,187.3
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,72.76,54.21
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,46.62,32.77
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,204.42,161.0
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,388.4,304.86
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,224.24,175.69
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,64.42,46.94
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,71.91,53.07
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,79.4,59.15
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,123.43,94.82
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,166.84,129.69
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,274.46,215.61
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,374.59,293.73
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,247.75,194.28
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,125.16,96.5
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,206.2,161.77
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,280.04,220.0
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,174.54,136.67
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,68.93,51.61
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,91.94,70.84
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,113.37,88.75
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,79.57,61.02
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,43.68,31.2
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,37.61,27.66
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,31.56,22.38
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,25.51,17.07
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,19.46,11.68
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.89,6.61
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.33,1.52
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.33,1.36
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,12.5,5.03
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,16.68,8.66
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,21.79,13.06
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,26.91,17.4
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,17.63,9.39
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.35,1.44
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.35,1.4
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.36,1.37
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,87.98,67.43
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,172.06,135.08
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,175.26,137.17
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,178.55,139.53
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,194.52,151.75
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,210.37,163.77
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,129.69,99.52
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,51.3,36.23
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,38.24,25.55
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,25.17,14.87
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,28.44,17.52
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,31.71,20.17
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,249.5,193.98
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,459.34,351.4
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,528.45,403.62
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,585.86,446.37
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,414.67,318.08
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,261.8,200.74
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,393.22,303.64
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,500.67,381.68
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,399.69,304.21
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,321.64,246.22
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,293.28,224.85
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,265.35,203.35
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,251.69,189.56
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,222.7,162.95
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,184.71,133.17
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,145.86,105.87
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,113.64,93.12
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,101.16,82.66
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,86.37,70.11
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,70.91,56.66
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,55.09,42.54
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,38.64,27.56
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,23.68,11.56
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,28.46,17.12
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,49.8,36.2
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,80.91,63.19
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,119.81,96.3
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,150.75,122.12
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,181.86,147.5
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,187.5,151.08
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,182.57,146.02
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,497.41,403.72
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,785.51,615.63
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,700.55,548.22
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,592.89,462.73
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,588.66,456.56
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,581.72,447.83
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,539.75,413.97
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,508.05,387.68
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,722.8,551.59
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,907.42,678.23
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,800.84,599.92
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,677.17,506.08
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,773.97,580.93
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,845.38,631.06
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,817.73,612.06
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,787.21,591.99
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,752.74,568.67
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,715.7,541.74
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,674.24,511.42
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,630.74,478.85
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,583.9,442.5
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,535.6,404.12
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,484.52,362.78
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,432.67,319.64
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,373.43,269.87
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,318.96,222.74
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,262.95,174.26
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,207.84,127.68
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,153.01,85.79
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,100.8,54.28
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,54.89,42.2
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,47.2,35.75
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,44.54,33.62
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,41.77,31.24
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,36.23,26.16
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,30.42,20.57
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,19.44,8.85
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,9.53,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,36.71,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,99.49,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,213.88,166.62
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,326.11,267.47
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,416.86,345.64
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,514.73,426.02
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,581.59,478.49
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,646.48,526.17
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,705.83,567.45
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,765.07,607.31
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,806.93,634.86
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,840.17,655.94
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,871.8,675.06
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,900.67,692.07
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,920.43,703.7
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,936.81,713.1
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,945.69,717.41
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,950.88,719.34
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,950.48,718.69
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,946.32,715.62
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,935.3,706.82
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,920.61,695.61
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,900.58,681.64
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,877.09,665.34
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,847.95,645.08
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,815.73,622.64
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,778.95,596.49
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,739.52,567.18
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,695.5,532.36
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,649.6,495.62
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,600.66,456.61
