Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,550.22,415.61
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,497.13,371.67
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,443.45,326.28
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,387.28,278.46
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,331.23,229.97
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,268.04,175.79
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,211.96,128.6
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,155.74,85.89
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,102.12,53.45
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,54.8,41.58
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,48.6,36.49
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,46.02,34.45
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,43.33,32.18
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,37.85,27.28
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,32.14,21.86
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,20.74,10.02
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,10.48,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,54.09,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,141.88,24.14
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,254.52,198.85
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,368.99,300.64
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,447.66,368.32
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,527.34,433.67
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,592.75,483.71
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,659.36,530.85
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,712.9,566.16
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,765.6,599.47
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,807.36,626.05
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,840.48,646.17
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,871.66,663.49
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,899.95,678.62
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,920.82,689.76
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,938.36,698.67
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,948.42,702.84
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,954.82,704.63
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,955.09,703.82
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,951.61,700.7
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,941.76,692.12
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,928.2,681.27
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,908.83,668.07
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,885.95,652.61
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,857.25,633.55
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,825.39,612.39
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,788.63,587.51
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,749.16,559.59
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,705.71,527.5
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,660.13,493.19
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,610.51,454.68
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,559.35,414.33
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,504.57,370.41
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,449.55,325.24
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,393.22,278.49
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,331.42,226.77
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,272.88,177.42
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,215.91,130.4
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,159.79,88.07
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,106.34,55.73
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,56.31,42.49
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,49.24,36.71
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,46.7,34.73
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,44.05,32.52
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,38.17,27.32
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.0,21.58
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,21.11,10.46
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,11.44,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,41.68,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,114.76,37.66
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,220.48,172.62
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,327.33,266.64
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,414.08,340.41
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,507.14,415.97
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,488.82,399.12
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,465.89,377.62
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,606.07,485.94
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,746.95,585.91
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,789.16,611.07
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,829.45,634.89
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,862.08,652.93
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,885.25,664.27
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,905.67,675.34
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,922.86,684.29
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,933.46,689.2
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,940.51,691.91
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,940.85,691.42
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,937.52,688.7
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,925.54,679.28
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,910.03,667.69
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,890.79,654.82
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,868.22,639.78
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,840.24,621.31
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,809.22,600.72
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,773.63,576.43
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,735.47,548.82
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,693.12,517.66
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,648.58,484.26
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,600.87,448.41
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,551.7,410.46
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,472.89,349.5
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,414.31,303.92
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,365.99,265.15
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,317.77,225.69
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,268.13,187.11
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,233.5,161.73
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,171.3,106.11
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,96.92,47.57
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,52.83,39.53
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,53.56,40.4
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,50.46,37.97
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,47.21,35.26
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,41.07,29.84
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,34.63,23.85
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,23.05,12.2
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.3,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,30.65,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,91.17,40.12
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,173.97,136.89
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,255.39,208.89
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,317.84,262.88
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,383.37,317.38
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,441.51,364.52
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,501.88,411.99
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,620.37,503.71
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,735.95,587.29
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,778.45,615.46
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,819.1,642.36
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,851.3,662.26
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,880.93,680.36
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,901.83,691.25
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,912.76,695.19
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,923.1,698.85
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,929.99,700.51
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,930.25,698.7
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,926.93,694.6
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,915.79,684.0
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,901.19,671.28
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,882.17,657.05
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,859.88,640.73
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,831.56,620.72
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,800.45,598.9
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,765.16,574.22
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,727.42,546.22
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,684.91,513.57
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,640.73,479.3
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,593.53,443.22
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,542.15,403.34
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,489.34,361.54
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,438.53,320.38
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,380.55,272.93
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,327.6,228.43
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,274.36,184.16
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,224.38,143.51
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,173.1,104.92
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,125.33,75.09
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,83.26,65.46
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,81.63,64.47
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,74.83,59.01
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,67.65,53.01
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,56.46,43.14
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,46.18,33.69
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,27.78,16.15
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.53,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,33.13,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,90.02,46.53
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,190.92,148.72
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,284.51,228.61
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,165.36,134.01
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,19.47,10.71
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,55.79,41.07
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,94.75,72.9
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,116.67,90.21
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,138.46,107.1
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,129.47,99.5
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,121.23,92.63
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,140.64,107.55
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,159.99,122.16
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,295.71,227.4
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,425.15,322.9
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,434.01,327.16
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,442.38,331.91
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,416.81,312.4
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,391.68,293.39
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,475.25,354.47
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,562.3,415.44
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,476.74,353.42
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,400.81,298.15
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,465.3,346.23
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,526.87,390.48
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,631.32,470.31
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,709.65,528.36
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,668.04,497.47
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,625.02,465.99
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,441.19,331.05
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,301.16,226.01
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,375.88,281.51
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,424.25,311.79
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,369.55,269.26
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,321.75,232.61
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,276.43,194.81
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,228.83,155.18
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,182.97,124.34
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,156.38,111.4
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,121.36,97.6
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,107.5,86.3
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,81.52,64.7
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,59.27,45.81
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,49.81,37.47
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,39.9,28.41
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,27.45,16.12
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,32.28,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,90.03,51.85
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,188.52,146.83
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,280.13,224.8
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,356.98,288.62
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,439.87,354.78
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,266.1,216.25
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,49.26,35.24
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,52.07,37.54
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,54.88,39.61
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,88.32,66.63
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,123.19,94.32
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,98.79,74.34
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,75.5,55.42
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,126.53,95.91
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,178.4,136.18
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,256.1,195.42
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,344.5,260.62
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,449.61,338.05
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,561.12,416.77
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,548.92,405.09
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,536.36,394.28
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,409.0,302.9
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,289.27,215.12
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,491.13,364.55
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,668.58,484.27
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,577.74,419.48
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,496.4,362.44
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,574.98,423.74
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,628.37,463.3
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,535.26,394.6
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,463.69,342.07
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,389.64,288.97
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,327.45,244.31
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,331.12,244.48
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,322.85,232.69
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,208.73,151.05
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,130.66,98.59
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,106.13,79.88
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,81.57,60.69
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,70.74,54.92
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,59.52,45.65
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,48.79,36.69
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,38.07,27.52
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,27.83,18.51
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,17.61,9.42
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.72,2.12
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.1,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,15.77,5.57
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,36.81,25.66
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,58.28,44.98
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,85.57,69.21
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,112.74,92.98
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,372.28,322.1
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,617.1,528.87
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,674.51,572.91
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,731.87,615.85
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,775.57,646.87
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,817.65,676.14
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,852.13,699.36
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,880.12,717.45
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,902.21,730.82
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,921.18,741.85
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,934.46,748.7
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,944.34,753.14
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,944.24,751.8
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,940.58,748.05
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,927.14,735.88
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,916.52,726.02
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,898.05,711.7
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,876.3,695.12
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,850.07,674.28
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,820.68,651.23
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,785.44,624.95
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,747.64,595.35
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,705.79,562.26
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,661.64,526.74
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,613.47,487.13
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,563.88,445.52
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,511.49,400.72
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,458.06,353.95
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,397.35,301.0
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,341.43,250.76
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,283.77,198.48
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,227.2,148.15
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,171.08,102.24
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,117.69,66.0
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,60.13,47.95
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,52.32,41.18
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,49.59,38.98
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,46.71,36.51
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,41.01,31.23
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,35.02,25.42
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,23.84,14.28
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,11.84,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,71.54,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,191.3,137.9
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,284.68,237.43
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,387.97,329.8
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,464.38,396.13
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,544.98,462.63
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,609.32,513.76
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,674.86,562.82
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,723.02,597.15
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,774.41,633.22
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,817.12,661.38
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,857.81,687.58
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,889.37,707.02
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,918.12,724.33
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,931.75,731.1
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,949.22,740.82
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,959.93,745.83
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,967.08,748.52
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,967.42,748.03
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,964.07,745.18
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,954.55,737.1
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,941.37,726.92
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,921.77,713.32
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,898.74,697.38
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,870.49,678.1
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,839.06,656.44
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,802.6,630.43
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,763.47,601.71
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,720.81,568.67
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,675.79,533.14
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,626.25,493.29
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,575.17,451.23
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,521.51,406.03
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,466.77,358.69
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,409.88,308.35
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,352.97,257.09
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,294.09,204.04
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,229.4,147.22
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,171.28,99.65
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,115.58,61.64
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,60.89,39.67
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,50.38,39.45
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,47.72,37.32
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,40.97,31.37
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,36.27,27.08
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,31.34,22.33
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,22.38,13.28
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,12.85,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,88.82,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,230.93,173.15
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,324.61,271.32
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,429.53,364.4
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,501.16,426.51
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,581.94,492.72
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,645.45,540.63
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,709.56,587.02
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,761.47,622.83
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,812.24,656.95
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,846.0,677.77
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,884.23,701.61
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,914.15,719.11
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,941.09,734.39
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,960.68,744.82
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,976.8,752.95
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,986.14,756.52
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,991.73,757.71
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,990.65,754.14
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,985.74,748.22
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,974.81,738.79
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,960.13,727.03
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,939.08,712.47
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,914.52,695.62
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,884.98,674.1
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,852.26,650.46
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,814.95,625.1
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,774.88,597.53
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,730.6,564.52
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,684.12,529.1
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,633.92,490.0
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,582.08,448.55
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,526.82,403.25
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,471.6,356.74
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,414.17,307.23
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,356.81,256.74
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,291.96,200.09
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,233.92,149.52
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,175.89,102.58
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,120.38,64.81
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,66.68,42.98
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,55.2,43.2
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,47.48,36.64
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,44.89,34.46
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,39.53,29.63
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,33.91,24.29
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,24.12,14.63
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,13.71,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,69.88,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,188.3,142.27
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,280.56,233.4
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,383.11,325.31
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,464.79,396.64
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,551.26,469.17
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,614.61,519.56
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,679.0,567.97
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,727.99,603.0
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,780.75,640.18
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,822.12,668.41
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,861.4,694.7
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,891.78,712.65
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,919.34,728.34
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,931.74,734.25
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,948.14,743.26
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,957.78,747.43
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,963.91,749.22
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,963.27,747.56
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,958.99,743.49
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,947.68,733.31
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,932.85,720.83
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,912.6,705.82
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,889.06,688.56
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,861.14,666.92
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,830.23,643.24
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,793.37,616.55
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,754.03,587.18
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,711.29,552.83
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,666.5,516.48
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,617.88,477.51
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,567.92,436.68
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,515.48,393.11
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,461.94,347.57
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,405.7,299.53
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,344.16,246.42
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,286.64,195.74
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,230.66,147.22
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,174.84,102.35
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,121.76,66.29
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,64.88,40.11
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,52.63,40.06
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,49.94,37.99
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,47.11,35.66
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,42.34,31.36
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,37.38,26.63
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,25.85,15.69
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,47.12,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,129.39,95.18
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,223.9,180.45
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,317.1,261.32
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,206.59,170.4
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,71.24,54.18
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,122.83,97.26
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,175.44,140.3
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,235.89,189.17
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,286.63,229.4
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,311.39,247.63
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,335.68,265.27
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,461.81,364.75
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,590.01,462.53
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,524.73,408.56
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,457.83,353.79
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,542.2,417.34
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,613.53,469.64
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,787.1,604.07
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,929.06,705.7
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,920.77,696.42
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,909.02,685.66
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,890.68,671.87
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,869.12,656.0
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,842.57,635.48
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,813.03,613.06
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,777.79,587.97
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,740.09,560.31
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,698.87,528.17
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,655.58,494.11
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,608.25,457.51
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,559.59,419.12
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,503.81,374.7
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,451.53,331.83
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,397.05,286.93
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,343.02,241.35
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,287.27,193.69
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,232.81,147.72
