Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,173.37,101.03
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,121.92,66.45
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,71.83,44.57
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,57.71,43.88
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,54.92,41.78
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,51.97,39.4
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,46.14,34.32
2016,3,23,18,0,368.0,51.0,2.3,21.0,109.0,40.02,28.7
2016,3,23,18,15,184.0,37.0,2.5,20.5,66.0,28.75,18.04
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.41,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,175.0,14.5,5.8,8.5,31.0,115.33,0.0
2016,3,24,7,0,350.0,29.0,6.0,9.0,62.0,244.58,192.45
2016,3,24,7,15,463.0,39.0,6.15,9.0,115.0,334.7,281.14
2016,3,24,7,30,576.0,49.0,6.3,9.0,168.0,434.86,372.0
2016,3,24,7,45,644.0,55.5,6.5,9.5,227.0,505.79,435.03
2016,3,24,8,0,712.0,62.0,6.7,10.0,286.0,585.31,502.12
2016,3,24,8,15,755.0,67.5,6.7,10.5,345.5,648.47,551.67
2016,3,24,8,30,798.0,73.0,6.7,11.0,405.0,712.26,600.09
2016,3,24,8,45,833.0,75.0,6.75,11.5,464.0,765.53,639.01
2016,3,24,9,0,868.0,77.0,6.8,12.0,523.0,811.25,671.26
2016,3,24,9,15,889.0,80.0,6.75,12.5,576.0,851.84,698.67
2016,3,24,9,30,910.0,83.0,6.7,13.0,629.0,890.22,724.0
2016,3,24,9,45,926.0,85.0,6.65,13.5,677.5,920.5,742.95
2016,3,24,10,0,942.0,87.0,6.6,14.0,726.0,947.82,759.59
2016,3,24,10,15,953.0,88.5,6.55,14.5,767.0,966.86,770.07
2016,3,24,10,30,964.0,90.0,6.5,15.0,808.0,982.44,778.08
2016,3,24,10,45,970.5,92.0,6.5,15.5,841.0,990.83,781.27
2016,3,24,11,0,977.0,94.0,6.5,16.0,874.0,995.46,781.91
2016,3,24,11,15,982.5,95.0,6.4,16.0,899.5,994.29,779.49
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,989.29,774.52
2016,3,24,11,45,989.5,98.0,6.25,16.5,941.0,977.94,763.99
2016,3,24,12,0,991.0,100.0,6.2,17.0,957.0,962.85,751.0
2016,3,24,12,15,992.5,100.0,6.1,17.5,964.5,942.12,733.88
2016,3,24,12,30,994.0,100.0,6.0,18.0,972.0,917.86,714.45
2016,3,24,12,45,994.0,100.0,5.95,18.5,970.0,888.98,692.13
2016,3,24,13,0,994.0,100.0,5.9,19.0,968.0,856.88,667.63
2016,3,24,13,15,991.5,99.5,5.8,19.0,957.0,819.39,640.34
2016,3,24,13,30,989.0,99.0,5.7,19.0,946.0,779.15,611.0
2016,3,24,13,45,985.5,98.0,5.65,19.0,926.0,735.21,577.23
2016,3,24,14,0,982.0,97.0,5.6,19.0,906.0,688.96,540.65
2016,3,24,14,15,976.0,96.0,5.5,19.0,877.5,639.18,500.43
2016,3,24,14,30,970.0,95.0,5.4,19.0,849.0,587.71,457.99
2016,3,24,14,45,958.0,94.5,5.3,19.0,812.0,532.38,411.56
2016,3,24,15,0,946.0,94.0,5.2,19.0,775.0,476.4,363.46
2016,3,24,15,15,933.5,92.0,5.05,19.0,731.0,418.62,312.77
2016,3,24,15,30,921.0,90.0,4.9,19.0,687.0,360.77,261.09
2016,3,24,15,45,905.0,87.0,4.75,19.0,637.5,301.43,207.96
2016,3,24,16,0,889.0,84.0,4.6,19.0,588.0,242.93,156.31
2016,3,24,16,15,866.0,80.5,4.3,18.5,533.0,177.33,102.45
2016,3,24,16,30,843.0,77.0,4.0,18.0,478.0,120.59,62.63
2016,3,24,16,45,810.0,73.0,3.7,18.0,419.5,65.72,38.19
2016,3,24,17,0,777.0,69.0,3.4,18.0,361.0,49.14,37.69
2016,3,24,17,15,727.5,63.5,2.9,16.5,301.5,46.87,36.02
2016,3,24,17,30,678.0,58.0,2.4,15.0,242.0,44.53,34.17
2016,3,24,17,45,597.0,50.5,1.95,14.0,184.0,36.71,27.17
2016,3,24,18,0,516.0,43.0,1.5,13.0,126.0,32.7,23.32
2016,3,24,18,15,370.0,30.5,1.45,12.5,77.5,23.83,14.68
2016,3,24,18,30,224.0,18.0,1.4,12.0,29.0,14.41,0.0
2016,3,24,18,45,112.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,16.0,0.5,8.5,33.5,120.37,0.0
2016,3,25,7,0,355.0,32.0,0.5,9.0,67.0,251.84,197.05
2016,3,25,7,15,465.0,42.5,0.65,9.5,120.5,341.93,280.02
2016,3,25,7,30,575.0,53.0,0.8,10.0,174.0,441.49,364.65
2016,3,25,7,45,636.5,60.5,0.95,10.5,232.5,513.9,424.36
2016,3,25,8,0,698.0,68.0,1.1,11.0,291.0,589.61,484.0
2016,3,25,8,15,738.5,73.5,1.5,12.0,349.5,646.39,526.63
2016,3,25,8,30,779.0,79.0,1.9,13.0,408.0,707.84,571.34
2016,3,25,8,45,804.5,84.0,2.3,14.0,463.0,756.74,605.51
2016,3,25,9,0,830.0,89.0,2.7,15.0,518.0,804.3,637.99
2016,3,25,9,15,850.0,92.5,2.7,15.5,570.0,843.72,662.58
2016,3,25,9,30,870.0,96.0,2.7,16.0,622.0,880.9,685.24
2016,3,25,9,45,881.5,100.0,2.7,16.5,668.0,901.42,696.02
2016,3,25,10,0,893.0,104.0,2.7,17.0,714.0,926.08,709.82
2016,3,25,10,15,904.0,106.5,2.65,17.5,754.0,945.43,719.46
2016,3,25,10,30,915.0,109.0,2.6,18.0,794.0,961.45,726.91
2016,3,25,10,45,920.0,112.0,2.55,18.5,825.5,969.04,728.76
2016,3,25,11,0,925.0,115.0,2.5,19.0,857.0,973.01,728.4
2016,3,25,11,15,930.5,116.5,2.45,19.5,881.5,972.22,725.06
2016,3,25,11,30,936.0,118.0,2.4,20.0,906.0,967.79,719.51
2016,3,25,11,45,935.0,121.0,2.4,20.5,921.0,955.43,709.42
2016,3,25,12,0,934.0,124.0,2.4,21.0,936.0,939.57,697.25
2016,3,25,12,15,935.0,124.5,2.45,21.0,942.5,919.61,684.29
2016,3,25,12,30,936.0,125.0,2.5,21.0,949.0,896.34,669.17
2016,3,25,12,45,930.5,127.5,2.6,21.5,945.0,866.55,648.79
2016,3,25,13,0,925.0,130.0,2.7,22.0,941.0,834.01,626.48
2016,3,25,13,15,921.5,129.0,2.8,22.0,929.0,797.21,602.31
2016,3,25,13,30,918.0,128.0,2.9,22.0,917.0,757.97,575.57
2016,3,25,13,45,909.0,129.0,3.0,22.0,895.5,714.6,544.14
2016,3,25,14,0,900.0,130.0,3.1,22.0,874.0,669.54,510.69
2016,3,25,14,15,892.0,128.0,3.15,22.0,845.5,621.03,473.72
2016,3,25,14,30,884.0,126.0,3.2,22.0,817.0,571.25,434.77
2016,3,25,14,45,873.5,123.5,3.3,22.0,780.5,515.11,390.15
2016,3,25,15,0,863.0,121.0,3.4,22.0,744.0,461.46,345.97
2016,3,25,15,15,848.0,118.0,3.45,22.0,701.0,405.48,298.74
2016,3,25,15,30,833.0,115.0,3.5,22.0,658.0,349.97,250.84
2016,3,25,15,45,812.0,112.0,3.55,22.0,608.5,293.66,201.98
2016,3,25,16,0,791.0,109.0,3.6,22.0,559.0,239.0,155.02
2016,3,25,16,15,764.5,104.5,3.45,21.5,505.5,178.67,106.49
2016,3,25,16,30,738.0,100.0,3.3,21.0,452.0,126.23,70.0
2016,3,25,16,45,701.0,94.0,3.2,20.5,395.5,75.38,46.35
2016,3,25,17,0,664.0,88.0,3.1,20.0,339.0,58.24,45.27
2016,3,25,17,15,610.5,80.0,2.8,19.0,282.0,55.07,42.8
2016,3,25,17,30,557.0,72.0,2.5,18.0,225.0,51.7,40.02
2016,3,25,17,45,475.5,61.5,2.25,17.0,170.0,45.87,34.87
2016,3,25,18,0,394.0,51.0,2.0,16.0,115.0,39.73,29.16
2016,3,25,18,15,264.5,35.0,2.0,15.5,70.5,27.12,17.3
2016,3,25,18,30,135.0,19.0,2.0,15.0,26.0,14.95,0.0
2016,3,25,18,45,67.5,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,77.5,21.0,2.15,10.5,29.0,72.65,6.8
2016,3,26,7,0,155.0,42.0,2.4,11.0,58.0,151.37,118.53
2016,3,26,7,15,250.5,61.5,2.6,11.5,106.5,244.09,201.49
2016,3,26,7,30,346.0,81.0,2.8,12.0,155.0,335.25,280.67
2016,3,26,7,45,180.0,98.5,3.0,13.0,138.0,247.96,207.41
2016,3,26,8,0,14.0,116.0,3.2,14.0,121.0,126.86,102.45
2016,3,26,8,15,7.0,104.5,3.2,14.5,107.0,106.19,84.7
2016,3,26,8,30,0.0,93.0,3.2,15.0,93.0,87.73,68.59
2016,3,26,8,45,83.0,163.0,3.25,16.0,206.5,236.45,193.2
2016,3,26,9,0,166.0,233.0,3.3,17.0,320.0,399.06,322.34
2016,3,26,9,15,204.5,254.5,3.15,17.5,372.0,456.45,365.1
2016,3,26,9,30,243.0,276.0,3.0,18.0,424.0,514.59,407.73
2016,3,26,9,45,315.5,282.5,2.95,19.0,490.0,599.36,469.25
2016,3,26,10,0,388.0,289.0,2.9,20.0,556.0,671.91,519.97
2016,3,26,10,15,371.0,313.0,2.8,20.5,580.0,682.45,523.63
2016,3,26,10,30,354.0,337.0,2.7,21.0,604.0,690.63,526.04
2016,3,26,10,45,594.0,246.5,2.6,21.5,716.0,825.81,624.42
2016,3,26,11,0,834.0,156.0,2.5,22.0,828.0,942.33,701.0
2016,3,26,11,15,840.5,157.5,2.45,22.0,852.0,941.96,698.3
2016,3,26,11,30,847.0,159.0,2.4,22.0,876.0,938.15,694.61
2016,3,26,11,45,848.0,162.5,2.4,22.5,891.0,928.02,686.05
2016,3,26,12,0,849.0,166.0,2.4,23.0,906.0,914.57,675.51
2016,3,26,12,15,850.0,166.5,2.45,23.0,912.5,894.96,662.76
2016,3,26,12,30,851.0,167.0,2.5,23.0,919.0,872.3,648.05
2016,3,26,12,45,848.5,168.0,2.6,23.5,916.0,844.36,628.93
2016,3,26,13,0,846.0,169.0,2.7,24.0,913.0,813.81,607.99
2016,3,26,13,15,842.5,168.0,2.8,24.0,901.5,778.23,584.12
2016,3,26,13,30,839.0,167.0,2.9,24.0,890.0,740.48,557.63
2016,3,26,13,45,833.0,165.5,3.05,24.0,870.0,698.65,527.86
2016,3,26,14,0,827.0,164.0,3.2,24.0,850.0,655.21,496.13
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,581.41,439.87
2016,3,26,14,30,528.0,289.0,3.3,24.0,703.0,520.4,392.77
2016,3,26,14,45,664.5,217.0,3.35,24.0,714.0,493.71,371.71
2016,3,26,15,0,801.0,145.0,3.4,24.0,725.0,457.47,340.96
2016,3,26,15,15,703.5,169.5,3.35,24.0,657.5,392.17,288.52
2016,3,26,15,30,606.0,194.0,3.3,24.0,590.0,340.61,246.84
2016,3,26,15,45,524.0,203.0,3.3,24.0,527.5,289.77,206.31
2016,3,26,16,0,442.0,212.0,3.3,24.0,465.0,246.7,173.17
2016,3,26,16,15,456.0,186.5,3.1,23.5,426.0,200.25,135.64
2016,3,26,16,30,470.0,161.0,2.9,23.0,387.0,152.47,100.23
2016,3,26,16,45,434.0,149.0,2.75,22.5,338.0,111.82,79.01
2016,3,26,17,0,398.0,137.0,2.6,22.0,289.0,94.36,75.83
2016,3,26,17,15,365.5,118.0,2.3,21.0,240.0,83.4,66.9
2016,3,26,17,30,333.0,99.0,2.0,20.0,191.0,71.77,57.11
2016,3,26,17,45,277.5,80.0,1.75,19.0,144.5,59.41,46.36
2016,3,26,18,0,222.0,61.0,1.5,18.0,98.0,48.59,36.59
2016,3,26,18,15,136.0,40.5,1.55,17.5,60.5,32.92,22.08
2016,3,26,18,30,50.0,20.0,1.6,17.0,23.0,16.71,0.28
2016,3,26,18,45,25.0,10.0,1.65,16.5,11.5,9.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,65.0,22.5,3.9,13.5,29.5,69.9,18.84
2016,3,27,7,0,130.0,45.0,4.5,14.0,59.0,143.1,111.46
2016,3,27,7,15,218.0,66.5,4.75,14.5,107.0,223.06,183.01
2016,3,27,7,30,306.0,88.0,5.0,15.0,155.0,320.48,267.09
2016,3,27,7,45,153.0,87.5,5.25,15.5,121.0,215.42,179.35
2016,3,27,8,0,0.0,87.0,5.5,16.0,87.0,83.71,65.32
2016,3,27,8,15,0.0,81.5,5.7,16.0,81.5,76.6,59.25
2016,3,27,8,30,0.0,76.0,5.9,16.0,76.0,70.74,54.13
2016,3,27,8,45,0.0,101.5,6.15,16.0,101.5,95.69,74.78
2016,3,27,9,0,0.0,127.0,6.4,16.0,127.0,120.92,95.41
2016,3,27,9,15,0.0,139.5,6.4,16.0,139.5,132.9,104.93
2016,3,27,9,30,0.0,152.0,6.4,16.0,152.0,144.85,114.38
2016,3,27,9,45,12.5,208.5,6.45,16.5,217.0,212.5,169.2
2016,3,27,10,0,25.0,265.0,6.5,17.0,282.0,280.74,223.35
2016,3,27,10,15,134.0,315.0,6.35,17.0,415.5,456.57,364.49
2016,3,27,10,30,243.0,365.0,6.2,17.0,549.0,607.72,481.78
2016,3,27,10,45,546.0,259.0,6.1,17.5,694.5,793.19,627.17
2016,3,27,11,0,849.0,153.0,6.0,18.0,840.0,955.2,744.72
2016,3,27,11,15,856.0,154.5,5.85,18.5,864.5,955.17,740.62
2016,3,27,11,30,863.0,156.0,5.7,19.0,889.0,951.66,735.03
2016,3,27,11,45,885.5,145.5,5.6,19.5,909.5,940.02,724.19
2016,3,27,12,0,908.0,135.0,5.5,20.0,930.0,931.97,716.12
2016,3,27,12,15,910.0,135.5,5.4,20.0,937.0,913.1,701.94
2016,3,27,12,30,912.0,136.0,5.3,20.0,944.0,890.97,685.65
2016,3,27,12,45,917.0,132.5,5.25,20.5,943.5,864.42,665.3
2016,3,27,13,0,922.0,129.0,5.2,21.0,943.0,834.72,642.85
2016,3,27,13,15,919.5,128.5,5.15,21.0,932.0,799.12,617.5
2016,3,27,13,30,917.0,128.0,5.1,21.0,921.0,761.02,589.88
2016,3,27,13,45,915.0,125.0,5.1,21.0,901.5,718.72,557.78
2016,3,27,14,0,913.0,122.0,5.1,21.0,882.0,674.24,523.4
2016,3,27,14,15,906.0,120.0,5.05,21.0,854.0,625.74,485.04
2016,3,27,14,30,899.0,118.0,5.0,21.0,826.0,575.84,444.73
2016,3,27,14,45,892.0,114.5,4.95,21.0,790.5,523.51,401.56
2016,3,27,15,0,885.0,111.0,4.9,21.0,755.0,470.23,356.51
2016,3,27,15,15,871.5,108.5,4.8,21.0,712.0,414.62,308.53
2016,3,27,15,30,858.0,106.0,4.7,21.0,669.0,353.55,255.45
2016,3,27,15,45,843.5,101.5,4.65,21.0,621.0,296.27,204.84
2016,3,27,16,0,829.0,97.0,4.6,21.0,573.0,239.87,155.46
2016,3,27,16,15,804.5,93.0,4.4,20.5,519.5,183.56,109.26
2016,3,27,16,30,780.0,89.0,4.2,20.0,466.0,129.75,70.98
2016,3,27,16,45,749.5,83.5,4.05,19.5,409.5,77.31,45.62
2016,3,27,17,0,719.0,78.0,3.9,19.0,353.0,50.61,38.78
2016,3,27,17,15,669.0,71.5,3.4,18.0,295.0,48.25,36.99
2016,3,27,17,30,619.0,65.0,2.9,17.0,237.0,45.74,34.94
2016,3,27,17,45,544.0,55.5,2.4,16.5,181.0,40.5,30.24
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,34.96,25.04
2016,3,27,18,15,334.0,33.0,1.85,15.0,78.0,25.78,16.34
2016,3,27,18,30,199.0,20.0,1.8,14.0,31.0,16.03,1.32
2016,3,27,18,45,99.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,174.0,18.0,2.4,7.5,37.5,127.32,56.88
2016,3,28,7,0,348.0,36.0,2.7,8.0,75.0,256.56,208.31
2016,3,28,7,15,451.0,46.5,2.75,9.0,128.5,343.87,288.08
2016,3,28,7,30,554.0,57.0,2.8,10.0,182.0,439.74,370.72
2016,3,28,7,45,612.0,65.5,2.9,11.0,239.0,510.85,429.64
2016,3,28,8,0,670.0,74.0,3.0,12.0,296.0,584.97,488.11
2016,3,28,8,15,711.5,79.5,3.05,12.5,354.0,645.5,532.98
2016,3,28,8,30,753.0,85.0,3.1,13.0,412.0,702.93,573.97
2016,3,28,8,45,778.5,90.5,3.2,14.0,467.0,751.71,606.47
2016,3,28,9,0,804.0,96.0,3.3,15.0,522.0,799.17,637.22
2016,3,28,9,15,825.0,99.5,3.15,15.5,574.0,838.8,661.44
2016,3,28,9,30,846.0,103.0,3.0,16.0,626.0,876.27,683.6
2016,3,28,9,45,859.5,107.0,2.9,16.5,671.5,905.18,699.67
2016,3,28,10,0,873.0,111.0,2.8,17.0,717.0,931.15,713.55
2016,3,28,10,15,884.0,113.0,2.65,17.5,756.5,942.05,716.59
2016,3,28,10,30,895.0,115.0,2.5,18.0,796.0,957.19,722.62
2016,3,28,10,45,901.5,118.0,2.45,18.5,827.5,965.84,725.21
2016,3,28,11,0,908.0,121.0,2.4,19.0,859.0,970.94,725.61
2016,3,28,11,15,913.5,122.0,2.3,19.5,883.0,969.47,721.3
2016,3,28,11,30,919.0,123.0,2.2,20.0,907.0,964.42,714.84
2016,3,28,11,45,919.5,125.5,2.15,20.5,921.5,952.83,704.8
2016,3,28,12,0,920.0,128.0,2.1,21.0,936.0,937.77,692.72
2016,3,28,12,15,921.0,128.0,2.0,21.0,942.5,917.37,678.1
2016,3,28,12,30,922.0,128.0,1.9,21.0,949.0,893.75,661.49
2016,3,28,12,45,918.0,129.5,1.85,21.5,945.5,864.38,640.45
2016,3,28,13,0,914.0,131.0,1.8,22.0,942.0,832.26,617.71
2016,3,28,13,15,911.0,130.5,1.75,22.0,930.0,796.5,593.72
2016,3,28,13,30,908.0,130.0,1.7,22.0,918.0,758.3,567.61
2016,3,28,13,45,900.0,130.0,1.7,22.5,897.0,714.95,535.64
2016,3,28,14,0,892.0,130.0,1.7,23.0,876.0,669.89,501.91
2016,3,28,14,15,884.0,128.5,1.75,23.0,847.5,622.07,466.74
2016,3,28,14,30,876.0,127.0,1.8,23.0,819.0,572.99,429.58
2016,3,28,14,45,866.0,124.5,1.85,23.5,782.5,517.39,385.83
2016,3,28,15,0,856.0,122.0,1.9,24.0,746.0,464.26,342.59
2016,3,28,15,15,841.5,119.0,1.95,23.5,703.5,408.74,297.62
2016,3,28,15,30,827.0,116.0,2.0,23.0,661.0,353.66,251.63
2016,3,28,15,45,807.5,112.5,2.15,23.0,612.0,297.55,203.83
2016,3,28,16,0,788.0,109.0,2.3,23.0,563.0,242.94,157.42
2016,3,28,16,15,762.0,104.5,2.3,22.5,510.0,188.31,113.54
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,130.47,72.22
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,79.95,47.34
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,58.55,45.13
2016,3,28,17,15,609.5,81.5,2.1,21.0,287.0,55.84,43.11
2016,3,28,17,30,558.0,74.0,1.9,20.0,230.0,52.96,40.8
2016,3,28,17,45,476.0,64.0,1.75,19.0,175.5,47.66,36.17
2016,3,28,18,0,394.0,54.0,1.6,18.0,121.0,42.1,31.04
2016,3,28,18,15,271.5,38.0,1.65,17.0,76.0,29.4,19.31
2016,3,28,18,30,149.0,22.0,1.7,16.0,31.0,17.32,2.9
2016,3,28,18,45,74.5,11.0,1.8,15.5,15.5,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,101.0,23.0,2.15,14.0,34.5,98.58,50.59
2016,3,29,7,0,202.0,46.0,2.5,15.0,69.0,192.32,152.01
2016,3,29,7,15,293.5,63.0,2.75,15.5,118.5,272.75,223.29
2016,3,29,7,30,385.0,80.0,3.0,16.0,168.0,361.4,298.99
2016,3,29,7,45,192.5,80.0,3.3,17.0,124.0,232.12,192.29
2016,3,29,8,0,0.0,80.0,3.6,18.0,80.0,75.89,58.17
2016,3,29,8,15,0.0,92.0,3.7,18.5,92.0,87.36,67.56
2016,3,29,8,30,0.0,104.0,3.8,19.0,104.0,98.85,76.65
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,105.74,81.85
2016,3,29,9,0,0.0,119.0,4.0,20.0,119.0,112.71,87.05
2016,3,29,9,15,9.0,172.5,4.0,20.0,178.0,174.3,136.7
2016,3,29,9,30,18.0,226.0,4.0,20.0,237.0,236.76,186.0
2016,3,29,9,45,14.0,222.5,4.0,20.5,231.5,228.13,178.07
2016,3,29,10,0,10.0,219.0,4.0,21.0,226.0,219.85,170.65
2016,3,29,10,15,8.0,205.0,4.0,21.5,210.5,203.17,156.86
2016,3,29,10,30,6.0,191.0,4.0,22.0,195.0,186.96,143.55
2016,3,29,10,45,10.0,227.0,4.0,22.5,234.5,225.49,173.08
2016,3,29,11,0,14.0,263.0,4.0,23.0,274.0,263.8,201.92
2016,3,29,11,15,11.0,232.5,4.0,23.0,241.5,230.46,175.98
2016,3,29,11,30,8.0,202.0,4.0,23.0,209.0,197.79,150.6
2016,3,29,11,45,9.0,208.5,4.05,23.5,216.5,204.42,155.38
2016,3,29,12,0,10.0,215.0,4.1,24.0,224.0,210.92,160.0
2016,3,29,12,15,5.0,166.5,4.1,24.0,171.0,160.3,120.75
2016,3,29,12,30,0.0,118.0,4.1,24.0,118.0,110.37,81.72
2016,3,29,12,45,1.0,133.5,4.2,24.5,135.0,125.58,93.51
2016,3,29,13,0,2.0,149.0,4.3,25.0,152.0,140.63,105.05
2016,3,29,13,15,3.5,160.5,4.35,25.0,164.5,152.16,114.05
2016,3,29,13,30,5.0,172.0,4.4,25.0,177.0,163.46,122.89
2016,3,29,13,45,2.5,157.5,4.45,25.5,160.0,148.03,110.73
2016,3,29,14,0,0.0,143.0,4.5,26.0,143.0,132.88,98.85
2016,3,29,14,15,0.0,132.5,4.55,26.0,132.5,123.12,91.41
2016,3,29,14,30,0.0,122.0,4.6,26.0,122.0,113.41,83.98
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,83.54,60.7
2016,3,29,15,0,0.0,57.0,4.7,26.0,57.0,53.13,36.76
2016,3,29,15,15,9.5,149.0,4.7,26.0,155.5,140.65,105.83
2016,3,29,15,30,19.0,241.0,4.7,26.0,254.0,220.92,168.1
2016,3,29,15,45,12.5,212.5,4.7,26.0,221.0,192.83,146.72
2016,3,29,16,0,6.0,184.0,4.7,26.0,188.0,165.69,126.17
2016,3,29,16,15,6.0,173.5,4.5,25.5,177.0,155.04,118.42
2016,3,29,16,30,6.0,163.0,4.3,25.0,166.0,144.21,110.5
2016,3,29,16,45,3.0,144.0,4.15,24.5,145.5,126.63,97.22
2016,3,29,17,0,0.0,125.0,4.0,24.0,125.0,110.03,88.51
2016,3,29,17,15,0.0,104.5,3.75,23.5,104.5,92.77,74.22
2016,3,29,17,30,0.0,84.0,3.5,23.0,84.0,75.3,59.46
2016,3,29,17,45,0.0,64.0,3.25,22.5,64.0,58.03,44.54
2016,3,29,18,0,0.0,44.0,3.0,22.0,44.0,40.53,29.15
2016,3,29,18,15,0.0,27.5,3.15,21.5,27.5,25.54,15.71
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,9.0,3.9,19.0,9.0,8.33,0.0
2016,3,30,7,0,0.0,18.0,3.9,19.0,18.0,16.68,7.91
2016,3,30,7,15,0.0,30.5,4.0,19.0,30.5,28.31,17.94
2016,3,30,7,30,0.0,43.0,4.1,19.0,43.0,39.94,27.94
2016,3,30,7,45,0.0,57.0,4.25,19.5,57.0,53.0,38.9
2016,3,30,8,0,0.0,71.0,4.4,20.0,71.0,66.36,49.91
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,44.14,31.28
2016,3,30,8,30,0.0,24.0,4.5,20.0,24.0,22.28,12.97
2016,3,30,8,45,0.0,42.5,4.55,20.5,42.5,39.5,27.15
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,56.76,41.15
2016,3,30,9,15,0.0,68.0,4.75,21.0,68.0,63.32,46.34
2016,3,30,9,30,0.0,75.0,4.9,21.0,75.0,69.88,51.52
2016,3,30,9,45,0.0,113.5,5.05,21.5,114.0,106.47,80.76
2016,3,30,10,0,0.0,152.0,5.2,22.0,153.0,143.86,110.16
2016,3,30,10,15,1.5,157.5,5.3,22.0,159.5,150.34,115.08
2016,3,30,10,30,3.0,163.0,5.4,22.0,166.0,156.84,120.06
2016,3,30,10,45,6.0,191.5,5.55,22.0,197.0,187.03,143.73
2016,3,30,11,0,9.0,220.0,5.7,22.0,228.0,217.09,167.1
2016,3,30,11,15,10.5,232.0,5.8,22.5,241.0,229.53,176.25
2016,3,30,11,30,12.0,244.0,5.9,23.0,254.0,241.8,185.26
2016,3,30,11,45,13.0,254.5,6.0,23.5,265.5,251.99,192.62
2016,3,30,12,0,14.0,265.0,6.1,24.0,277.0,261.98,199.82
2016,3,30,12,15,14.0,268.5,6.05,24.5,281.0,264.28,201.05
2016,3,30,12,30,14.0,272.0,6.0,25.0,285.0,266.48,202.24
2016,3,30,12,45,23.5,322.0,6.0,25.5,343.0,321.95,244.0
2016,3,30,13,0,33.0,372.0,6.0,26.0,401.0,372.33,281.28
2016,3,30,13,15,77.5,407.5,5.9,26.0,475.0,433.2,327.39
2016,3,30,13,30,122.0,443.0,5.8,26.0,549.0,488.03,368.28
2016,3,30,13,45,157.0,434.5,5.7,26.5,568.5,493.47,371.89
2016,3,30,14,0,192.0,426.0,5.6,27.0,588.0,495.78,373.07
2016,3,30,14,15,161.0,410.0,5.45,27.0,543.0,450.5,339.09
2016,3,30,14,30,130.0,394.0,5.3,27.0,498.0,408.08,307.29
2016,3,30,14,45,230.0,363.5,5.2,27.0,537.0,420.16,316.22
2016,3,30,15,0,330.0,333.0,5.1,27.0,576.0,416.32,311.85
2016,3,30,15,15,317.0,315.0,5.0,26.5,537.5,374.88,279.85
2016,3,30,15,30,304.0,297.0,4.9,26.0,499.0,334.73,248.51
2016,3,30,15,45,359.5,260.5,4.8,26.0,482.0,300.43,218.94
2016,3,30,16,0,415.0,224.0,4.7,26.0,465.0,253.72,178.99
2016,3,30,16,15,574.5,160.0,4.45,25.5,460.0,202.0,131.24
2016,3,30,16,30,734.0,96.0,4.2,25.0,455.0,130.22,70.84
2016,3,30,16,45,705.0,89.5,4.0,25.0,401.0,79.3,44.62
2016,3,30,17,0,676.0,83.0,3.8,25.0,347.0,53.79,40.49
2016,3,30,17,15,627.5,76.0,3.4,24.0,290.5,51.25,38.61
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,48.54,36.47
2016,3,30,17,45,509.0,59.5,2.6,22.5,180.5,43.49,32.05
2016,3,30,18,0,439.0,50.0,2.2,22.0,127.0,38.15,27.16
2016,3,30,18,15,315.5,36.5,2.25,21.5,81.0,28.68,18.39
2016,3,30,18,30,192.0,23.0,2.3,21.0,35.0,18.61,5.11
2016,3,30,18,45,96.0,11.5,2.35,20.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,170.0,20.0,3.25,15.5,41.5,134.19,85.74
2016,3,31,7,0,340.0,40.0,3.6,16.0,83.0,260.55,208.54
2016,3,31,7,15,438.0,51.0,3.7,16.5,136.0,346.48,284.51
2016,3,31,7,30,536.0,62.0,3.8,17.0,189.0,440.37,364.0
2016,3,31,7,45,607.5,67.5,3.95,17.5,248.5,516.66,426.58
2016,3,31,8,0,679.0,73.0,4.1,18.0,308.0,596.9,489.32
2016,3,31,8,15,720.5,78.5,4.3,19.0,366.5,654.22,530.29
2016,3,31,8,30,762.0,84.0,4.5,20.0,425.0,716.31,573.82
2016,3,31,8,45,800.0,85.0,4.7,21.0,483.0,770.2,610.09
2016,3,31,9,0,838.0,86.0,4.9,22.0,541.0,823.42,645.11
2016,3,31,9,15,859.0,89.0,4.8,22.5,593.5,863.29,669.43
2016,3,31,9,30,880.0,92.0,4.7,23.0,646.0,893.73,686.71
2016,3,31,9,45,898.0,93.5,4.6,23.5,694.0,924.44,703.96
2016,3,31,10,0,916.0,95.0,4.5,24.0,742.0,952.35,719.05
2016,3,31,10,15,927.0,96.5,4.45,24.5,782.0,970.72,728.16
2016,3,31,10,30,938.0,98.0,4.4,25.0,822.0,985.71,735.09
2016,3,31,10,45,945.5,100.0,4.35,25.5,854.5,994.45,737.91
2016,3,31,11,0,953.0,102.0,4.3,26.0,887.0,999.51,738.45
2016,3,31,11,15,958.0,103.0,4.2,26.0,911.0,997.46,735.6
2016,3,31,11,30,963.0,104.0,4.1,26.0,935.0,991.7,730.49
2016,3,31,11,45,965.0,105.5,4.1,26.5,950.5,980.01,720.79
2016,3,31,12,0,967.0,107.0,4.1,27.0,966.0,964.7,708.88
2016,3,31,12,15,968.0,107.0,4.05,27.0,972.0,943.5,694.34
2016,3,31,12,30,969.0,107.0,4.0,27.0,978.0,918.92,677.66
2016,3,31,12,45,968.5,106.5,4.0,27.0,975.5,889.38,657.97
2016,3,31,13,0,968.0,106.0,4.0,27.0,973.0,856.78,636.2
2016,3,31,13,15,965.5,105.5,3.9,27.0,961.0,819.77,610.93
2016,3,31,13,30,963.0,105.0,3.8,27.0,949.0,780.12,583.8
2016,3,31,13,45,959.5,104.0,3.75,27.0,929.0,736.89,553.08
2016,3,31,14,0,956.0,103.0,3.7,27.0,909.0,691.45,519.32
2016,3,31,14,15,950.0,101.5,3.65,27.0,880.5,642.12,482.0
2016,3,31,14,30,944.0,100.0,3.6,27.0,852.0,591.2,442.59
2016,3,31,14,45,932.0,100.0,3.55,27.0,815.0,537.29,399.89
2016,3,31,15,0,920.0,100.0,3.5,27.0,778.0,482.81,355.58
2016,3,31,15,15,908.0,97.5,3.4,26.5,735.0,425.95,308.88
2016,3,31,15,30,896.0,95.0,3.3,26.0,692.0,369.07,260.91
2016,3,31,15,45,881.0,92.0,3.2,26.0,643.0,311.19,211.01
2016,3,31,16,0,866.0,89.0,3.1,26.0,594.0,247.48,156.94
2016,3,31,16,15,843.0,85.5,2.9,25.5,539.5,189.61,109.99
2016,3,31,16,30,820.0,82.0,2.7,25.0,485.0,134.02,70.17
2016,3,31,16,45,787.5,77.5,2.55,24.5,427.5,79.84,42.65
2016,3,31,17,0,755.0,73.0,2.4,24.0,370.0,51.53,38.73
2016,3,31,17,15,707.0,67.5,2.25,23.0,310.5,49.43,37.21
2016,3,31,17,30,659.0,62.0,2.1,22.0,251.0,42.98,31.82
2016,3,31,17,45,579.5,54.5,1.95,21.0,193.5,39.28,28.63
2016,3,31,18,0,500.0,47.0,1.8,20.0,136.0,35.43,25.08
2016,3,31,18,15,368.0,35.0,2.0,19.5,87.0,27.22,17.4
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,18.52,5.84
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,15.5,3.95,12.5,15.5,14.37,4.74
2016,4,1,7,0,0.0,28.0,4.0,13.0,28.0,25.99,16.08
2016,4,1,7,15,0.0,45.5,4.2,13.0,45.5,42.81,30.85
2016,4,1,7,30,0.0,63.0,4.4,13.0,63.0,60.42,46.21
2016,4,1,7,45,0.0,82.5,4.6,13.5,82.5,80.02,62.93
2016,4,1,8,0,0.0,102.0,4.8,14.0,102.0,99.41,79.13
2016,4,1,8,15,13.5,136.5,5.05,14.0,142.5,145.5,118.07
2016,4,1,8,30,27.0,171.0,5.3,14.0,183.0,203.15,165.97
2016,4,1,8,45,13.5,91.5,5.55,14.5,97.5,101.32,80.29
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.14,3.75
2016,4,1,9,15,76.5,154.0,5.75,15.0,202.5,232.37,190.0
2016,4,1,9,30,153.0,296.0,5.7,15.0,393.0,460.64,372.74
2016,4,1,9,45,76.5,161.5,5.7,15.5,210.0,240.27,194.37
2016,4,1,10,0,0.0,27.0,5.7,16.0,27.0,25.14,15.22
2016,4,1,10,15,0.0,24.5,5.6,16.0,24.5,22.82,13.29
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,20.5,11.33
2016,4,1,10,45,35.0,205.5,5.45,16.5,234.5,234.82,186.38
2016,4,1,11,0,70.0,389.0,5.4,17.0,447.0,454.43,356.72
2016,4,1,11,15,35.0,259.0,5.4,17.0,288.0,285.85,224.78
2016,4,1,11,30,0.0,129.0,5.4,17.0,129.0,120.99,92.7
2016,4,1,11,45,5.5,179.0,5.45,17.5,184.0,173.25,134.58
2016,4,1,12,0,11.0,229.0,5.5,18.0,239.0,225.15,175.38
2016,4,1,12,15,10.0,215.0,5.55,18.0,224.0,210.35,163.57
2016,4,1,12,30,9.0,201.0,5.6,18.0,209.0,195.71,151.98
2016,4,1,12,45,14.0,260.0,5.65,18.5,273.0,254.18,197.71
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,311.48,241.79
2016,4,1,13,15,22.0,328.5,5.7,18.5,348.5,320.57,249.29
2016,4,1,13,30,25.0,338.0,5.7,18.0,360.0,327.76,255.47
2016,4,1,13,45,50.5,371.0,5.75,18.0,414.5,370.05,288.75
2016,4,1,14,0,76.0,404.0,5.8,18.0,469.0,408.68,318.81
2016,4,1,14,15,48.5,349.5,5.8,17.5,390.5,339.48,265.75
2016,4,1,14,30,21.0,295.0,5.8,17.0,312.0,278.71,218.8
2016,4,1,14,45,17.5,271.5,5.8,17.0,285.0,254.19,199.8
2016,4,1,15,0,14.0,248.0,5.8,17.0,258.0,230.2,181.08
2016,4,1,15,15,81.5,282.0,5.8,16.5,337.0,274.32,216.02
2016,4,1,15,30,149.0,316.0,5.8,16.0,416.0,306.65,240.36
2016,4,1,15,45,280.5,271.0,5.8,16.0,441.5,288.5,221.25
2016,4,1,16,0,412.0,226.0,5.8,16.0,467.0,256.24,188.81
2016,4,1,16,15,401.0,205.0,5.7,15.5,421.5,211.18,151.79
2016,4,1,16,30,390.0,184.0,5.6,15.0,376.0,167.55,118.41
2016,4,1,16,45,350.5,174.0,5.55,14.5,331.5,139.26,103.61
2016,4,1,17,0,311.0,164.0,5.5,14.0,287.0,118.28,99.35
2016,4,1,17,15,282.0,142.0,5.15,13.5,240.0,104.57,87.7
2016,4,1,17,30,253.0,120.0,4.8,13.0,193.0,90.18,75.16
2016,4,1,17,45,221.5,95.5,4.5,13.0,149.0,73.39,60.03
2016,4,1,18,0,190.0,71.0,4.2,13.0,105.0,55.84,43.92
2016,4,1,18,15,121.0,48.0,3.95,12.5,67.0,38.6,27.87
2016,4,1,18,30,52.0,25.0,3.7,12.0,29.0,21.64,8.83
2016,4,1,18,45,26.0,12.5,3.45,11.5,14.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,118.0,11.0,3.8,6.0,14.0,63.63,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,56.5,202.47,148.97
2016,4,2,7,0,453.0,38.0,4.0,7.0,99.0,322.64,268.96
2016,4,2,7,15,544.0,46.5,3.95,8.0,155.0,406.92,345.29
2016,4,2,7,30,635.0,55.0,3.9,9.0,211.0,498.39,423.75
2016,4,2,7,45,690.5,61.0,3.9,10.0,271.0,564.9,478.38
2016,4,2,8,0,746.0,67.0,3.9,11.0,331.0,638.33,534.08
2016,4,2,8,15,782.0,71.5,3.8,12.0,390.0,697.04,575.5
2016,4,2,8,30,818.0,76.0,3.7,13.0,449.0,755.73,615.28
2016,4,2,8,45,844.0,79.5,3.6,14.5,505.5,804.53,645.1
2016,4,2,9,0,870.0,83.0,3.5,16.0,562.0,844.86,667.73
2016,4,2,9,15,888.0,86.0,3.35,16.5,614.0,882.8,690.28
2016,4,2,9,30,906.0,89.0,3.2,17.0,666.0,918.36,710.66
2016,4,2,9,45,919.5,91.0,3.1,17.5,712.5,946.01,725.54
2016,4,2,10,0,933.0,93.0,3.0,18.0,759.0,970.62,738.24
2016,4,2,10,15,943.0,95.0,3.05,18.5,799.0,988.72,747.73
2016,4,2,10,30,953.0,97.0,3.1,19.0,839.0,1003.35,755.01
2016,4,2,10,45,960.0,98.5,3.15,19.5,871.0,1011.01,757.76
2016,4,2,11,0,967.0,100.0,3.2,20.0,903.0,1014.96,758.24
2016,4,2,11,15,972.0,101.0,3.25,20.0,927.0,1012.76,756.26
2016,4,2,11,30,977.0,102.0,3.3,20.0,951.0,1006.78,751.97
2016,4,2,11,45,978.5,103.0,3.35,20.5,966.0,993.86,741.78
2016,4,2,12,0,980.0,104.0,3.4,21.0,981.0,977.31,729.35
2016,4,2,12,15,981.0,104.5,3.4,21.0,987.5,956.27,715.08
2016,4,2,12,30,982.0,105.0,3.4,21.0,994.0,931.79,698.6
2016,4,2,12,45,981.0,105.0,3.45,21.5,990.5,901.89,677.47
2016,4,2,13,0,980.0,105.0,3.5,22.0,987.0,868.92,654.28
2016,4,2,13,15,977.5,104.5,3.5,22.0,975.0,831.44,628.91
2016,4,2,13,30,975.0,104.0,3.5,22.0,963.0,791.3,601.57
2016,4,2,13,45,970.0,103.5,3.5,22.0,942.0,746.98,570.15
2016,4,2,14,0,965.0,103.0,3.5,22.0,921.0,700.56,535.4
2016,4,2,14,15,958.5,101.5,3.45,22.0,892.0,650.49,497.0
2016,4,2,14,30,952.0,100.0,3.4,22.0,863.0,598.87,456.48
2016,4,2,14,45,936.5,101.5,3.4,22.0,824.5,544.08,412.59
2016,4,2,15,0,921.0,103.0,3.4,22.0,786.0,489.04,367.28
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,431.89,319.68
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,374.78,270.76
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,316.19,219.48
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,251.92,163.97
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,194.12,115.96
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,138.62,74.93
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,84.53,45.8
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,52.93,40.6
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,50.48,38.78
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,43.57,32.91
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,39.92,29.73
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,36.11,26.19
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,27.94,18.47
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,19.28,7.66
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,11.44,0.0
