Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,64.99,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,201.05,149.32
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,317.21,259.12
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,401.16,332.58
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,492.17,407.98
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,562.89,463.77
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,632.54,514.83
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,692.07,555.55
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,751.66,594.75
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,800.41,624.87
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,847.78,653.23
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,879.58,670.64
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,916.21,691.1
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,944.99,704.49
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,970.79,715.69
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,988.07,724.57
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,1001.93,731.39
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,1009.89,733.74
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,1014.17,733.95
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,1012.38,732.53
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,1006.84,728.92
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,994.74,720.42
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,979.0,709.71
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,957.95,696.52
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,933.5,681.17
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,903.66,662.69
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,870.78,642.06
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,833.43,617.54
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,793.44,591.11
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,749.54,561.06
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,703.48,527.76
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,653.27,490.4
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,601.58,450.93
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,547.9,408.84
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,493.33,364.79
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,435.76,317.14
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,378.21,268.34
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,319.45,218.0
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,255.04,163.42
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,196.9,115.86
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,141.0,75.0
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,86.43,45.72
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,52.85,40.01
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,50.82,38.66
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,44.28,33.25
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,40.25,29.77
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,36.01,25.89
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,28.3,18.64
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,20.15,8.61
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,11.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,64.06,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,198.38,150.11
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,312.19,256.73
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,395.85,330.47
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,486.35,406.36
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,557.44,463.26
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,631.22,518.65
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,686.3,557.33
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,745.75,598.11
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,794.4,629.83
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,841.72,660.16
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,880.36,681.78
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,909.14,696.36
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,937.52,710.71
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,962.98,722.84
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,980.54,730.63
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,994.72,736.21
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,1002.49,737.58
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,1006.66,736.71
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,1004.3,733.53
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,998.27,728.16
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,986.31,717.68
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,970.77,705.1
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,949.48,690.33
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,924.86,673.53
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,895.41,652.35
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,862.98,629.36
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,826.14,604.73
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,786.74,578.36
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,743.15,547.18
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,697.49,513.28
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,648.07,476.84
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,597.22,438.52
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,543.52,397.35
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,489.08,354.45
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,432.58,309.45
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,376.13,263.15
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,312.26,210.03
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,255.31,162.06
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,197.87,115.87
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,142.76,76.01
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,89.46,47.36
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,55.1,41.38
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,47.82,35.58
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,45.71,34.04
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,41.35,30.33
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,36.75,26.19
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,28.63,18.72
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,20.03,8.81
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,100.7,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,215.79,164.39
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,329.78,268.49
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,413.2,341.28
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,503.23,415.94
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,572.4,469.96
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,640.01,518.77
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,698.49,559.04
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,756.89,597.92
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,805.13,627.4
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,851.96,655.13
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,889.83,678.07
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,917.87,694.06
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,945.53,709.8
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,970.21,723.47
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,987.86,732.77
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,1002.09,739.93
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,1009.88,743.27
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,1014.02,744.36
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,1011.14,742.15
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,1004.56,737.69
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,992.44,729.73
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,976.73,719.79
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,955.74,705.99
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,931.39,689.99
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,901.23,669.02
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,868.08,646.0
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,830.96,621.17
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,791.25,594.39
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,747.09,563.37
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,700.92,529.13
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,651.2,492.19
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,600.05,453.13
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,546.37,410.31
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,492.03,365.81
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,435.08,318.71
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,378.24,270.49
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,320.11,220.14
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,256.52,165.82
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,199.36,118.72
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,144.53,78.11
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,91.38,48.66
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,55.79,42.16
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,48.46,36.19
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,46.39,34.62
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,42.48,31.3
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,38.39,27.6
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,29.89,19.81
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,20.87,9.76
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,30.47,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,125.18,94.19
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,210.38,170.22
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,241.16,198.17
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,270.05,222.91
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,340.28,281.14
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,416.55,342.35
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,483.26,393.88
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,537.11,434.63
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,674.81,542.62
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,811.5,642.74
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,760.12,602.19
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,687.43,542.16
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,672.26,527.66
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,666.53,519.76
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,839.02,652.19
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,985.03,753.41
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,997.92,758.98
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,1007.34,762.92
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,1007.66,761.63
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,1004.29,758.0
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,998.16,751.43
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,988.21,742.41
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,968.25,727.87
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,944.81,711.1
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,918.18,691.12
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,888.02,668.81
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,850.16,642.29
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,809.56,613.84
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,765.42,582.71
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,718.72,547.43
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,667.99,508.34
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,615.59,467.1
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,559.26,421.79
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,503.35,375.75
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,445.13,327.39
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,387.0,277.87
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,327.51,225.98
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,268.36,174.44
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,202.92,120.39
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,146.35,78.04
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,90.04,45.93
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,49.47,37.09
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,47.69,35.85
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,45.84,34.45
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,41.64,30.86
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,34.04,24.1
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,27.14,17.7
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,19.87,9.44
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,17.8,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,91.23,68.19
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,166.48,134.14
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,216.17,177.19
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,267.23,219.89
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,311.42,255.39
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,356.26,290.12
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,438.43,354.35
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,539.22,430.21
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,633.73,500.63
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,740.36,576.39
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,839.26,643.26
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,938.5,708.25
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,966.65,723.43
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,991.93,737.11
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,1008.76,744.85
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,1022.09,750.41
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,1027.64,751.29
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,1029.45,749.93
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,1025.9,746.76
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,1018.64,741.36
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,1000.31,727.44
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,978.51,711.47
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,956.72,696.5
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,931.74,679.51
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,866.19,635.44
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,797.83,584.78
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,763.27,560.46
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,727.66,534.99
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,687.3,505.3
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,646.21,474.83
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,595.99,438.23
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,546.98,402.0
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,485.03,355.98
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,435.64,318.97
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,416.3,301.44
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,379.27,266.53
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,309.91,212.05
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,257.24,171.57
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,210.75,136.65
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,170.14,109.34
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,129.86,86.0
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,100.62,79.28
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,88.99,70.26
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,76.62,60.29
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,64.59,50.15
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,51.87,39.07
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,37.61,26.33
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,22.64,11.63
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,23.63,0.09
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,141.0,109.1
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,259.14,212.1
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,337.31,280.15
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,422.02,351.51
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,432.1,358.4
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,423.38,349.53
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,557.38,457.02
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,693.74,561.81
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,702.92,565.05
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,701.6,560.4
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,727.36,576.09
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,749.96,589.13
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,710.3,553.22
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,652.65,504.67
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,668.72,514.91
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,683.04,523.58
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,724.66,552.71
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,764.9,580.24
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,791.91,597.49
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,807.99,607.13
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,763.57,571.74
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,726.12,541.5
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,680.03,506.64
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,631.58,470.19
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,646.22,481.1
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,654.67,487.44
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,516.0,385.96
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,388.36,290.68
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,427.49,320.53
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,458.52,343.49
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,378.38,284.3
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,299.77,225.83
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,357.49,269.75
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,407.55,305.87
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,341.5,256.95
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,290.84,220.13
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,258.02,195.46
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,226.89,172.01
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,200.22,139.07
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,158.13,94.09
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,109.95,65.78
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,73.88,57.74
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,70.39,55.19
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,65.74,51.49
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,58.99,45.77
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,51.91,39.47
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,38.4,27.27
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,24.25,13.24
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,12.25,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,27.56,5.23
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,102.81,78.54
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,180.02,146.03
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,252.73,209.35
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,347.6,288.84
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,197.41,164.04
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,20.41,11.64
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,72.61,55.38
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,129.21,101.65
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,408.95,332.91
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,686.28,545.75
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,373.01,301.39
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,32.57,21.03
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,132.38,101.92
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,236.45,183.53
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,248.06,191.64
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,259.59,199.84
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,177.82,135.69
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,98.34,72.77
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,78.07,56.59
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,57.94,40.51
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,118.05,87.79
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,178.14,134.19
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,261.13,197.68
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,342.92,259.11
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,517.46,391.25
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,673.39,504.3
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,726.92,547.7
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,761.15,576.57
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,719.23,545.58
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,675.97,513.38
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,547.69,415.04
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,451.71,340.44
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,474.82,358.83
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,475.78,356.65
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,422.51,313.07
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,370.09,269.23
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,316.67,223.59
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,265.07,179.5
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,213.14,137.05
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,164.28,100.43
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,116.39,71.42
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,78.49,61.67
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,74.72,58.79
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,70.01,54.95
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,61.55,47.69
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,52.62,39.75
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,39.95,28.3
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,27.8,16.0
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,16.2,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,24.26,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,69.45,28.99
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,158.97,124.1
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,261.28,212.96
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,339.69,280.71
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,424.79,351.93
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,246.59,204.67
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,31.56,20.76
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,54.87,40.01
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,78.23,58.97
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,86.37,65.25
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,94.55,71.5
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,108.1,82.01
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,121.63,92.39
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,129.25,97.8
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,136.87,103.15
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,164.82,124.7
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,192.74,145.96
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,211.79,160.13
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,230.69,174.07
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,214.68,161.61
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,198.88,149.37
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,291.17,219.63
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,389.18,292.67
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,386.81,291.16
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,384.22,289.73
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,277.94,210.27
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,173.51,130.54
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,170.66,128.45
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,167.81,126.28
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,160.72,120.81
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,153.78,115.47
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,235.84,179.09
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,307.7,233.96
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,274.06,208.17
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,235.48,178.7
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,279.59,212.25
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,312.6,236.14
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,272.68,206.05
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,230.21,174.43
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,161.46,122.38
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,97.56,73.4
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,95.62,72.15
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,93.39,74.06
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,79.02,62.21
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,64.5,50.01
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,63.26,48.97
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,63.82,49.17
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,45.76,33.11
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,28.14,16.41
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,10.65,2.93
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,17.61,8.91
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,25.97,16.0
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,34.35,23.0
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,110.26,86.1
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,190.7,151.36
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,294.97,235.54
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,391.53,311.28
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,407.42,320.79
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,421.17,328.7
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,487.14,377.6
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,554.12,425.84
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,613.32,466.74
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,658.15,496.75
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,810.34,607.86
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,952.72,702.46
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,966.11,706.7
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,976.24,709.7
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,975.14,705.08
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,963.2,693.58
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,955.47,685.36
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,944.33,675.02
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,925.59,661.7
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,903.74,646.53
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,877.25,627.99
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,847.74,607.61
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,813.08,585.15
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,775.99,561.03
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,735.21,533.69
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,692.09,503.5
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,645.25,469.66
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,596.99,433.98
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,544.94,394.87
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,492.24,354.12
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,437.54,311.25
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,377.32,263.15
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,320.61,215.97
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,264.37,168.87
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,208.25,123.68
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,154.43,83.83
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,101.65,52.57
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,55.89,41.25
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,48.55,35.45
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,46.51,33.97
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,43.06,31.08
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,39.45,27.86
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,31.5,20.74
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,23.08,12.39
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,38.89,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,113.87,67.15
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,200.85,160.57
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,291.96,241.5
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,157.7,131.35
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,141.51,116.17
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,288.68,237.7
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,213.8,173.86
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,140.53,111.04
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,128.93,101.07
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,118.23,91.84
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,121.35,93.9
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,124.54,96.0
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,132.65,102.04
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,140.74,108.03
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,128.49,97.85
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,116.43,87.93
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,178.82,136.9
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,241.4,184.88
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,178.74,136.01
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,117.26,87.72
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,165.33,125.3
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,213.07,161.88
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,203.05,154.03
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,193.1,146.35
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,180.99,136.71
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,169.02,127.23
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,351.45,267.39
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,520.63,391.54
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,395.03,298.43
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,277.13,209.84
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,210.55,159.56
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,144.57,108.76
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,199.09,151.41
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,250.64,191.19
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,166.01,126.04
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,80.2,58.8
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,62.89,45.16
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,45.6,31.37
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,39.06,26.25
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,32.53,21.08
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,32.05,20.78
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,31.57,21.67
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,26.45,17.4
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,21.33,13.05
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,16.68,8.99
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.04,4.87
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,7.87,1.12
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.85,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
