Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.96,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,22.56,9.74
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,70.49,52.98
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,124.46,99.92
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,169.72,139.09
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,216.58,178.67
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,147.8,120.28
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,84.1,65.12
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,93.08,72.4
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,102.1,79.56
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,114.16,88.97
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,126.2,98.24
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,156.54,122.22
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,186.94,145.82
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,161.04,124.5
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,135.87,103.97
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,113.58,86.08
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,91.66,68.46
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,205.93,158.62
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,321.57,246.35
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,331.01,252.73
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,340.27,259.38
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,379.03,287.59
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,408.42,308.45
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,278.01,211.16
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,149.46,112.62
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,158.39,119.59
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,167.17,126.18
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,125.01,93.38
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,83.16,60.56
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,129.03,96.58
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,173.99,131.3
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,235.2,178.3
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,293.65,222.47
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,294.18,222.92
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,298.67,226.45
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,349.17,261.59
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,377.01,272.89
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,321.33,224.7
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,266.51,177.3
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,211.5,131.49
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,158.87,90.97
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,101.95,54.46
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,54.41,41.45
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,52.38,39.96
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,50.18,38.22
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,46.11,34.73
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,41.8,30.83
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,33.53,23.29
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,24.75,14.56
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.23,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,61.57,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,168.6,114.88
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,261.24,211.09
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,363.67,300.84
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,441.11,367.01
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,523.74,434.33
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,352.15,292.38
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,115.98,91.31
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,132.42,104.62
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,148.81,117.35
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,149.44,116.95
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,150.46,116.9
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,181.18,140.89
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,211.96,164.48
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,257.28,199.07
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,302.55,232.93
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,384.13,294.35
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,452.48,344.52
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,577.85,436.69
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,699.91,522.71
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,866.09,644.57
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,1004.23,734.69
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,988.25,721.07
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,968.89,706.86
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,947.75,692.58
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,923.5,676.35
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,894.51,657.43
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,862.74,636.66
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,825.94,612.11
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,786.8,585.89
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,744.1,555.52
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,699.53,522.33
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,651.65,487.87
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,602.48,451.46
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,550.38,411.17
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,497.61,369.18
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,437.66,320.76
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,382.57,274.63
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,326.19,226.68
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,270.98,179.41
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,215.63,133.61
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,162.68,92.96
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,104.87,55.86
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,56.16,42.76
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,53.43,40.77
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,51.69,39.52
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,47.69,36.1
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,43.47,32.28
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,35.27,24.8
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,26.57,16.16
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,50.26,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,145.08,101.69
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,227.17,182.83
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,318.72,261.95
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,219.51,181.39
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,88.46,69.16
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,98.78,77.56
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,109.32,85.73
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,166.93,132.84
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,237.79,189.14
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,253.28,199.56
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,268.51,209.76
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,308.96,239.99
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,349.26,269.44
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,492.8,377.66
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,637.49,481.34
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,816.29,611.57
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,985.92,722.86
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,985.65,718.99
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,990.43,720.26
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,988.58,718.74
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,983.3,715.19
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,969.52,705.34
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,952.52,693.52
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,931.82,680.3
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,908.13,665.16
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,880.29,646.32
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,849.77,625.66
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,813.51,602.25
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,775.06,577.12
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,733.51,547.35
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,690.2,515.22
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,643.07,480.5
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,594.8,444.07
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,540.43,402.42
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,488.24,361.04
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,433.66,317.23
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,379.57,272.53
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,324.55,225.92
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,271.27,180.54
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,212.17,132.13
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,160.77,92.71
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,110.97,61.39
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,65.4,50.04
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,60.1,45.93
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,57.12,43.67
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,52.57,39.82
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,47.76,35.53
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,36.92,25.87
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,26.44,15.91
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.4,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,28.37,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,75.44,51.16
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,162.11,128.48
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,244.77,199.76
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,315.76,260.16
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,403.81,332.25
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,264.18,216.86
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,96.42,74.43
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,86.86,66.28
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,78.23,58.85
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,93.67,71.06
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,109.21,83.21
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,146.39,112.59
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,183.79,141.68
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,177.74,136.24
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,171.92,131.11
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,157.01,118.9
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,142.35,106.99
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,145.13,108.81
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,147.88,110.6
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,133.94,99.6
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,120.12,88.71
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,163.01,121.85
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,205.56,154.27
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,205.92,154.43
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,206.21,154.61
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,192.09,143.8
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,178.11,133.1
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,227.74,171.44
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,276.29,208.73
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,348.27,263.58
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,416.46,314.79
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,340.51,257.8
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,272.77,206.65
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,219.35,166.12
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,166.63,125.67
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,221.93,168.93
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,273.7,208.9
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,173.41,131.71
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,72.67,52.92
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,148.92,108.89
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,198.15,142.79
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,151.82,112.92
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,126.45,102.22
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,108.8,87.79
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,91.13,73.05
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,72.5,57.16
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,53.62,40.73
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,36.9,25.92
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,19.48,10.31
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.73,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.58,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,16.7,7.02
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,45.11,31.38
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,74.78,56.57
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,123.29,97.5
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,166.91,133.81
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,168.06,133.75
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,158.17,124.51
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,164.78,129.28
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,171.42,133.97
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,191.24,149.06
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,211.05,163.94
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,316.79,247.12
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,412.44,320.42
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,513.33,396.29
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,601.07,460.63
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,567.93,433.23
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,533.16,405.12
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,547.37,414.11
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,560.73,422.28
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,415.07,314.24
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,277.57,209.83
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,173.88,130.69
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,72.06,51.3
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,103.43,76.09
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,134.65,100.61
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,198.73,150.31
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,261.75,198.46
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,223.23,169.01
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,185.2,139.9
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,115.56,85.87
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,45.77,30.86
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,42.48,28.31
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,39.19,25.73
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,89.82,66.06
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,138.95,104.9
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,239.67,183.3
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,320.44,244.32
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,189.61,144.12
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,51.2,35.98
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,110.08,83.68
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,161.7,125.39
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,92.84,70.42
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,17.63,9.65
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.84,7.3
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,12.05,4.91
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,9.26,2.46
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.43,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.77,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.48,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,10.18,2.95
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,14.36,6.56
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,18.54,10.14
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,32.1
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,70.74,53.77
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,65.61,49.18
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,60.49,44.65
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,36.73,24.81
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,36.3,24.16
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,59.64,42.99
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,100.17,75.35
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,141.65,107.9
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,466.4,363.5
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,765.23,579.79
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,570.92,433.18
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,355.69,269.02
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,560.96,424.46
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,759.09,564.97
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,625.41,465.75
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,497.08,370.2
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,463.15,345.94
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,430.18,321.77
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,505.32,377.78
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,575.97,428.99
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,374.4,282.34
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,179.7,135.02
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,329.95,250.29
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,465.92,349.94
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,412.04,310.12
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,357.75,270.5
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,222.3,168.85
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,87.72,64.53
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,55.94,39.47
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,24.2,14.0
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,67.1,48.74
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,108.94,82.36
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,161.5,122.07
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,195.26,146.57
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,110.58,82.62
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,12.06,4.37
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,10.2,3.27
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,8.34,1.68
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.48,0.04
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.63,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.24,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.85,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,55.25,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,117.87,86.91
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,196.19,156.93
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,293.15,238.96
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,232.77,189.8
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,149.09,119.06
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,118.73,93.58
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,98.29,75.89
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,119.12,92.59
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,139.86,108.93
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,179.14,139.83
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,218.66,170.21
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,294.65,228.34
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,359.53,276.27
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,397.28,302.9
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,434.67,328.93
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,338.05,256.48
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,235.81,178.77
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,255.27,193.22
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,274.53,206.96
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,302.3,227.35
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,329.69,247.26
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,395.49,294.76
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,451.56,334.15
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,344.92,256.84
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,238.93,178.62
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,220.86,165.39
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,202.98,151.97
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,202.67,151.83
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,202.32,151.64
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,357.35,268.63
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,500.08,370.99
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,508.41,377.08
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,504.9,375.06
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,450.59,335.44
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,407.69,304.07
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,313.12,235.4
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,242.51,184.08
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,206.67,157.37
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,172.0,131.21
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,142.36,108.74
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,113.12,86.21
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,97.14,73.71
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,81.23,61.1
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,69.63,54.56
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,57.66,44.5
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,45.53,34.01
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,33.42,23.38
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,23.19,14.3
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.97,5.13
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.66,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,21.35,11.26
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,47.53,33.73
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,73.77,55.97
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,106.44,83.61
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,148.69,118.51
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,220.31,176.71
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,307.27,244.43
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,423.11,332.53
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,532.72,411.89
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,564.44,431.08
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,594.09,449.31
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,469.74,356.71
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,339.07,257.18
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,532.07,401.94
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,728.01,537.3
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,687.9,505.02
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,632.27,464.75
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,807.6,589.79
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,962.59,690.67
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,866.58,623.01
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,763.76,550.07
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,787.76,568.05
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,813.63,585.6
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,863.22,623.39
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,895.1,644.9
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,867.58,626.9
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,837.57,607.97
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,803.2,585.49
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,766.72,561.58
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,725.89,534.0
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,682.6,503.88
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,635.86,470.61
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,588.13,435.73
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,537.97,398.21
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,486.32,358.33
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,432.99,316.1
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,380.09,272.86
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,325.64,227.63
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,272.76,183.03
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,220.12,139.58
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,164.29,96.0
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,114.83,63.26
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,69.32,44.42
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,57.52,44.17
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,55.65,42.77
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,51.48,39.16
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,47.05,35.16
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,37.86,26.89
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.66,18.2
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.49,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,43.67,30.97
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,84.72,64.5
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,50.21,35.95
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,16.72,8.23
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,32.54,21.19
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,48.4,33.96
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,102.59,77.23
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,158.83,120.82
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,378.29,288.56
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,581.05,431.51
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,784.24,574.87
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,964.7,690.72
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,973.53,692.31
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,979.15,694.37
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,976.24,692.65
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,970.03,689.1
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,954.97,680.91
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,944.87,675.92
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,924.87,664.54
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,901.97,651.3
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,742.25,542.63
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,586.56,428.72
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,692.05,511.72
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,770.69,570.87
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,673.52,499.08
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,594.83,439.88
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,599.82,447.44
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,590.43,442.15
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,540.09,403.55
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,489.38,363.76
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,436.05,321.4
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,383.32,278.23
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,329.63,232.84
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,277.07,187.94
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,219.12,140.09
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,169.05,100.76
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,120.05,67.86
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,74.87,48.2
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,61.21,47.33
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,58.74,45.43
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,54.3,41.6
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,48.85,36.71
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,39.36,28.18
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,29.41,18.87
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.87,1.04
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,115.66,22.76
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,239.04,186.17
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,324.59,263.66
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,419.61,344.35
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,493.0,404.53
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,570.51,464.83
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,630.01,507.4
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,694.66,552.13
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,748.8,586.49
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,802.38,619.29
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,846.58,644.56
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,889.03,667.99
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,916.77,684.67
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,949.77,704.98
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,973.82,718.4
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,994.82,729.93
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,1010.61,739.1
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,1023.04,746.27
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,1028.58,747.69
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,1030.57,747.04
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,1026.49,743.64
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,1018.85,738.17
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,1005.76,729.81
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,989.25,719.37
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,967.61,705.25
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,942.83,689.16
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,912.45,668.1
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,879.34,645.31
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,842.41,620.86
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,803.11,594.73
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,759.48,565.78
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,714.05,533.34
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,665.53,497.62
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,615.71,460.1
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,563.24,419.84
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,510.18,377.96
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,454.7,333.55
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,399.44,287.99
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,336.91,235.58
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,281.35,187.93
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,225.72,141.35
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,172.34,99.13
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,120.03,63.89
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,71.23,42.85
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,49.69,37.26
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,47.75,35.79
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,44.4,32.98
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,40.85,29.84
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,34.38,24.01
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,27.54,17.48
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,13.55,1.24
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
