Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,111.9,36.1
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,227.62,177.49
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,314.53,254.19
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,411.11,334.42
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,485.97,393.95
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,565.08,453.41
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,628.73,496.11
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,690.06,534.72
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,744.15,570.02
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,797.72,604.22
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,841.68,630.74
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,883.87,655.71
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,918.56,676.7
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,942.77,690.9
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,967.11,703.98
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,988.42,715.12
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,1003.94,723.35
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,1016.15,729.67
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,1021.08,730.9
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,1022.5,730.14
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,1018.38,726.81
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,1010.77,721.51
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,998.29,711.92
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,982.44,700.41
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,960.56,686.61
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,935.64,670.97
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,905.72,652.74
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,873.2,632.73
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,836.82,610.03
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,798.13,585.58
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,755.3,557.88
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,710.75,526.77
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,663.42,493.2
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,614.78,457.61
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,563.06,418.64
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,510.76,377.92
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,456.43,334.93
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,396.72,286.58
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,340.45,239.1
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,285.27,191.88
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,230.05,145.69
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,177.15,103.76
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,125.35,68.55
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,71.2,42.18
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,53.97,41.01
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,52.27,39.84
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,48.74,36.88
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,45.01,33.57
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,37.84,27.11
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,30.25,19.89
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.84,2.63
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,27.47,7.26
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,60.03,43.37
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,107.22,84.49
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,164.6,133.54
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,214.58,175.93
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,267.57,219.76
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,310.13,253.19
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,351.99,285.22
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,246.85,198.44
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,143.66,111.92
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,157.82,122.87
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,172.04,133.6
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,232.47,181.27
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,306.66,238.61
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,314.46,243.29
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,309.4,238.39
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,378.62,290.78
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,434.49,332.19
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,538.06,408.8
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,627.45,473.04
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,506.6,383.22
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,398.99,301.92
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,357.06,270.21
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,310.83,234.98
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,446.65,337.2
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,575.17,430.29
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,449.13,337.72
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,330.51,249.25
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,268.33,202.9
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,206.99,156.39
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,188.63,142.18
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,170.5,128.07
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,391.57,302.25
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,587.86,446.12
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,538.59,406.39
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,489.74,367.29
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,434.25,323.14
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,383.62,281.4
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,320.4,233.62
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,283.67,209.41
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,247.77,179.36
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,208.68,147.27
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,153.89,101.65
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,91.59,59.89
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,73.88,57.94
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,70.26,55.12
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,63.45,49.4
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,56.24,43.11
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,45.43,33.43
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,34.07,22.94
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.21,4.56
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,94.63,44.81
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,187.82,145.09
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,266.56,213.91
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,354.17,287.61
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,303.02,246.25
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,238.22,191.57
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,277.15,222.38
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,316.41,252.48
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,373.28,296.0
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,431.38,339.42
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,330.01,257.94
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,202.2,155.05
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,412.82,319.7
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,618.21,471.05
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,783.65,593.31
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,942.31,701.52
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,847.92,632.09
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,733.28,544.75
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,863.95,641.41
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,980.67,719.53
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,977.18,715.69
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,970.45,710.67
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,956.06,699.57
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,946.9,692.12
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,926.41,678.13
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,903.05,662.35
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,873.67,642.8
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,842.0,621.69
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,703.57,521.06
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,578.99,425.67
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,643.52,477.85
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,686.38,511.41
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,639.49,477.29
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,592.39,442.55
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,489.25,363.98
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,422.63,313.26
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,412.67,303.92
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,387.66,278.86
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,308.45,221.11
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,274.53,201.74
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,234.95,162.04
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,178.71,107.69
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,130.97,75.17
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,87.12,54.28
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,68.08,52.1
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,65.58,50.24
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,59.69,45.38
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,53.13,39.74
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.41,31.16
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,33.22,21.86
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.77,4.71
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,81.07,42.1
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,176.68,136.93
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,249.72,200.83
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,329.53,268.34
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,235.92,191.73
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,109.27,84.63
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,184.79,146.8
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,254.74,202.91
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,478.14,383.11
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,715.61,563.34
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,763.46,594.66
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,810.41,625.86
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,847.01,650.12
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,881.68,672.95
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,909.96,690.16
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,935.83,705.69
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,952.75,716.21
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,966.76,724.88
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,966.93,723.07
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,970.06,723.49
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,967.02,720.99
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,960.84,716.5
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,950.49,707.86
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,937.02,697.23
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,916.13,682.52
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,892.59,666.1
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,657.42,494.62
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,434.11,322.97
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,404.39,301.64
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,375.63,280.49
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,311.64,233.19
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,252.12,188.73
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,326.01,244.81
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,396.29,297.01
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,322.62,242.21
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,258.86,194.6
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,328.86,246.05
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,389.65,285.04
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,332.87,240.77
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,294.98,212.9
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,252.97,177.06
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,211.01,141.64
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,162.83,114.59
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,145.7,110.73
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,126.13,101.45
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,109.32,87.75
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,93.47,74.4
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,82.3,64.7
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,60.87,46.08
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,38.58,26.45
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,20.11,7.38
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,106.56,62.75
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,209.17,166.36
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,305.0,251.07
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,417.32,346.92
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,494.4,410.25
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,575.63,474.07
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,647.59,527.34
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,721.91,579.81
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,773.06,612.36
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,828.02,646.71
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,875.61,673.53
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,921.7,698.49
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,956.94,718.19
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,981.45,730.56
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,1007.77,743.13
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,1031.07,753.6
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,1045.24,758.7
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,1055.98,761.73
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,1060.71,760.04
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1061.85,756.28
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1056.44,752.13
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1047.43,745.93
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,1034.34,735.86
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1017.75,723.76
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,994.62,709.11
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,968.34,692.54
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,937.32,672.95
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,903.52,651.54
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,865.06,626.63
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,824.24,600.06
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,780.15,571.47
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,734.14,539.8
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,684.73,504.95
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,633.98,468.2
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,580.16,427.52
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,525.87,385.36
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,469.71,340.24
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,413.69,294.15
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,356.54,246.57
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,294.12,194.67
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,237.81,147.87
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,183.62,104.99
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,130.76,68.93
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,81.75,45.87
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,51.46,38.05
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,49.61,36.72
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,46.75,34.4
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,43.74,31.81
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,37.41,26.17
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,30.72,19.93
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.0,4.45
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,110.54,69.16
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,216.78,171.76
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,297.35,241.92
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,386.62,316.64
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,462.93,378.55
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,540.22,438.91
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,604.96,486.79
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,671.35,533.16
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,725.4,570.44
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,779.19,606.87
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,824.04,635.36
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,863.18,659.44
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,898.36,681.71
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,931.25,702.3
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,956.75,716.93
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,979.41,729.7
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,995.07,737.25
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,1007.53,742.8
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,1003.02,737.51
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,1004.07,736.2
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,1000.29,732.97
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,993.2,727.73
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,979.97,717.42
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,963.61,705.2
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,941.51,690.19
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,916.65,673.42
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,885.48,652.69
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,856.29,633.29
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,819.4,608.38
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,780.62,582.09
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,736.02,550.14
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,690.97,517.11
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,644.38,482.64
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,597.16,446.99
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,488.14,364.25
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,415.82,309.35
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,397.5,295.14
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,378.13,278.56
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,321.47,236.73
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,268.7,199.12
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,226.6,168.98
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,182.71,137.67
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,151.32,114.75
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,113.55,86.13
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,97.05,76.97
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,80.73,63.52
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,78.97,62.09
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,83.1,65.39
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,61.03,46.27
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,37.99,26.07
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,20.97,8.91
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.86,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.4,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,74.84,45.82
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,136.32,104.53
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,200.17,159.09
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,267.06,214.91
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,208.13,166.68
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,131.65,102.37
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,158.06,123.44
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,184.79,144.3
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,162.65,125.82
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,141.27,107.99
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,152.49,116.32
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,163.78,124.61
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,181.57,138.21
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,199.39,151.75
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,166.71,125.67
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,134.82,100.34
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,286.14,217.02
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,433.48,326.61
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,681.83,513.66
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,915.04,679.31
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,700.83,522.22
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,482.01,357.66
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,358.65,267.24
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,235.06,174.56
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,308.07,229.16
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,383.22,284.13
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,303.24,225.17
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,227.95,169.16
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,379.25,282.64
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,519.02,383.57
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,556.83,411.9
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,582.68,431.43
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,582.64,433.24
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,577.01,430.13
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,532.47,395.92
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,498.0,369.13
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,455.28,336.39
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,414.02,304.43
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,348.94,255.38
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,289.48,210.59
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,276.53,200.5
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,255.66,185.2
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,200.0,145.25
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,149.68,110.78
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,130.83,104.75
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,124.95,100.35
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,106.31,84.81
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,84.32,66.12
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,60.38,45.54
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,36.44,24.71
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,19.79,8.4
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.91,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,14.55,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,107.92,72.79
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,204.66,163.89
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,287.92,237.08
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,380.29,315.8
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,452.16,375.3
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,533.41,439.87
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,600.34,490.35
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,669.08,539.73
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,723.98,577.31
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,778.66,613.85
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,825.68,643.0
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,871.65,670.78
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,902.28,687.65
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,935.53,706.07
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,887.46,668.8
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,820.61,615.13
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,923.64,687.87
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,1007.38,739.92
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,1014.54,739.6
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,1018.43,737.83
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,1015.08,732.35
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,1008.35,724.72
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,996.79,713.22
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,981.95,699.74
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,960.28,684.77
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,935.68,668.1
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,907.38,647.89
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,876.41,626.12
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,840.52,603.77
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,802.39,579.84
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,760.58,552.71
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,716.89,522.25
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,670.02,489.0
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,621.89,454.07
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,571.19,416.77
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,519.69,377.72
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,465.47,335.95
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,405.81,288.97
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,350.55,243.37
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,296.11,197.68
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,241.34,152.28
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,188.77,110.48
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,136.52,73.79
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,81.76,44.1
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,52.94,39.46
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,51.58,38.55
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,48.04,35.66
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,44.25,32.41
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,38.41,27.25
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,32.25,21.51
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.33,9.27
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.48,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,27.02,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,138.13,96.44
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,229.28,183.77
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,305.73,250.82
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,389.95,321.88
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,261.67,216.19
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,98.32,76.51
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,130.6,103.03
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,163.04,129.04
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,264.76,211.96
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,372.83,297.4
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,223.15,176.97
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.63,66.54
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,254.97,199.9
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,422.94,328.16
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,294.91,228.14
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,164.96,125.5
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,211.18,161.54
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,257.4,196.89
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,404.48,308.44
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,541.25,407.99
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,600.87,450.85
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,647.79,484.54
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,671.55,501.6
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,693.39,517.33
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,552.85,414.79
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,414.0,311.24
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,359.56,271.3
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,306.09,231.37
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,416.7,315.27
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,517.69,389.71
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,615.2,468.05
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,689.84,526.73
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,644.91,492.3
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,599.27,457.21
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,530.94,403.81
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,477.93,361.89
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,433.8,327.34
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,388.63,290.93
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,333.69,247.95
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,295.62,219.15
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,248.71,183.96
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,216.76,161.56
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,177.21,128.4
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,138.13,99.9
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,114.17,92.84
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,105.01,85.45
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,90.69,73.23
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,78.93,62.94
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,60.97,47.1
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,42.5,30.51
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,24.56,12.84
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,2.89
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.21
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,13.51
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,28.76,19.15
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,35.28,24.72
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,42.27,30.56
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.31
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,98.5,77.58
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,150.45,120.41
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,169.05,135.11
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,187.75,149.77
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,148.55,117.28
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,110.79,86.02
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,104.99,81.09
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,99.27,76.24
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,106.93,82.33
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,114.57,88.39
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,125.06,96.59
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,135.52,104.7
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,206.7,161.63
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,277.72,217.4
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,280.62,219.44
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,283.37,221.52
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,408.3,318.72
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,524.37,406.45
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,454.04,352.61
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,386.37,300.73
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,467.45,364.22
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,540.25,419.87
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,513.48,398.69
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,487.28,378.28
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,348.72,272.22
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,215.01,167.58
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,288.0,225.12
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,356.81,277.67
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,294.76,229.65
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,243.78,190.39
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,176.41,137.6
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,109.07,84.01
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,144.99,113.17
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,176.74,138.73
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,126.28,98.58
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,75.42,57.44
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,65.13,51.7
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,54.86,42.94
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,45.51,34.75
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,52.58,40.9
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,43.89,33.07
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,35.33,25.06
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.64,12.06
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
