Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,50.59,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,174.29,129.42
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,277.98,227.22
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,362.53,301.4
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,455.06,379.01
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,526.04,436.93
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,600.36,494.67
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,662.57,539.28
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,722.42,580.73
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,774.69,615.84
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,826.19,649.63
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,869.17,676.71
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,910.34,702.18
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,935.57,715.99
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,966.25,733.59
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,989.88,746.25
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,1010.5,756.93
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,1025.43,765.33
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,1037.03,771.69
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,1041.73,772.17
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,1042.93,770.54
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,1038.59,765.48
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,1030.76,758.32
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,1017.52,747.81
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,1000.92,735.28
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,979.26,720.98
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,954.54,704.74
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,924.71,685.11
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,892.2,663.68
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,855.54,639.35
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,816.56,613.32
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,773.56,583.17
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,728.71,550.32
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,680.53,514.58
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,631.07,477.09
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,579.48,437.23
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,527.22,395.74
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,472.43,351.89
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,417.75,306.72
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,362.03,259.09
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,300.7,206.55
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,245.2,159.13
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,191.76,115.08
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,139.38,76.56
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,90.37,49.66
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,50.54,38.25
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,49.04,37.18
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,46.57,35.16
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,43.96,32.89
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,38.1,27.64
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,31.9,21.82
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,20.97,10.82
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,11.44,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,46.41,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,164.67,122.34
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,265.55,215.47
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,347.92,287.46
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,437.82,363.01
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,509.59,421.28
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,584.83,479.83
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,648.03,524.76
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,712.43,568.97
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,760.83,601.19
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,813.08,635.58
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,857.56,662.74
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,900.39,688.29
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,934.51,708.22
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,966.19,726.37
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,982.78,734.55
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,1004.94,746.66
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,1019.98,753.68
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,1031.77,758.68
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,1037.72,759.98
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,1040.22,759.2
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,1036.76,755.86
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,1029.84,750.45
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,1018.02,740.88
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,1002.84,729.31
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,981.2,715.08
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,956.54,698.96
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,927.27,679.8
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,895.33,658.87
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,859.23,635.07
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,820.83,609.59
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,777.88,580.82
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,733.05,549.09
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,685.35,513.9
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,636.33,476.98
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,584.73,437.38
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,532.43,396.17
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,477.95,352.05
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,423.53,306.86
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,361.75,255.35
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,306.48,208.03
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,250.83,161.13
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,197.31,117.61
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,144.1,78.85
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,93.86,50.99
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,51.92,39.01
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,50.49,38.1
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,47.3,35.49
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,43.89,32.55
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,38.45,27.72
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,32.73,22.36
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.29,11.9
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,13.34,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,92.86,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,200.61,149.36
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,307.45,245.66
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,386.98,313.64
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,473.36,384.05
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,542.02,437.5
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,613.7,489.73
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,669.51,527.75
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,729.61,567.59
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,780.27,598.37
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,830.05,627.67
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,869.42,649.17
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,906.7,668.91
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,931.38,682.17
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,961.49,699.0
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,983.23,709.57
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,1001.85,718.26
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,1015.59,725.38
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,1026.05,730.62
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,1029.24,730.07
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,1028.97,727.59
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,1024.19,723.95
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,1016.01,718.38
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,1002.99,709.24
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,986.7,698.21
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,964.53,684.94
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,939.45,669.86
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,909.86,651.07
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,877.73,630.55
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,841.11,607.74
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,802.31,583.3
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,713.16,520.69
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,637.63,464.76
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,573.97,419.44
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,513.54,375.98
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,501.56,368.23
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,475.2,348.83
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,431.72,316.44
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,388.88,283.79
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,349.25,250.65
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,300.44,208.89
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,252.15,170.16
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,205.64,133.99
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,164.63,109.98
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,155.66,112.93
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,126.67,101.1
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,110.77,88.34
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,93.95,74.51
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,72.92,56.77
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,56.9,43.03
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,40.2,28.36
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,26.66,15.29
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,30.85,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,84.88,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,189.82,142.71
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,291.89,234.57
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,370.37,301.75
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,455.43,371.35
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,525.15,426.32
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,598.03,480.99
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,658.61,522.38
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,720.04,562.9
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,768.33,594.99
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,820.01,628.98
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,863.42,655.43
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,905.2,680.4
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,939.07,700.57
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,962.19,713.48
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,987.27,726.35
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,1009.49,737.24
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,1023.71,744.42
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,1034.66,749.66
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,1040.69,750.42
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,1043.28,749.15
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,1038.47,744.83
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,1030.18,738.53
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,1019.31,729.32
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,1004.99,718.11
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,982.81,703.49
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,957.58,687.07
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,928.08,666.65
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,895.83,644.57
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,858.99,621.24
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,819.81,596.25
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,776.64,568.39
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,731.64,538.22
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,683.93,504.59
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,634.88,469.04
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,582.84,430.27
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,530.35,389.96
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,475.61,346.91
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,420.92,302.52
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,365.41,256.49
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,304.6,205.75
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,249.26,159.39
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,195.92,116.02
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,144.11,78.29
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,95.82,51.3
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,50.98,38.03
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,49.51,37.09
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,46.69,34.8
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,43.67,32.22
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,38.24,27.43
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,32.5,22.11
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.1,11.99
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.04,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,21.77,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,64.85,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,156.02,117.63
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,242.56,195.99
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,316.48,260.38
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,397.43,328.33
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,465.36,383.62
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,542.53,444.01
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,583.47,473.36
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,623.35,501.05
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,698.34,555.25
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,775.33,609.39
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,816.55,635.98
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,856.19,661.32
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,885.22,678.45
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,917.29,697.62
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,940.43,710.8
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,960.68,722.05
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,975.65,730.5
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,987.59,737.0
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,992.0,737.44
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,993.19,735.88
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,989.57,732.75
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,982.74,727.64
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,970.98,717.88
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,964.85,712.09
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,912.67,675.63
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,851.73,627.31
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,713.49,526.89
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,585.71,432.03
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,540.58,399.78
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,499.81,370.13
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,613.04,460.41
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,702.75,529.47
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,657.47,495.18
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,611.11,460.02
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,558.24,418.37
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,508.92,378.56
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,457.9,338.11
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,407.37,296.92
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,348.17,249.32
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,303.39,213.3
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,254.16,170.84
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,200.33,125.1
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,150.82,88.13
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,103.71,59.84
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,66.15,50.62
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,63.97,49.05
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,58.18,44.3
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,51.92,38.98
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,44.67,32.66
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,35.91,24.78
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,25.29,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.31,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.24,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.63,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.02,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.41,0.55
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,60.93,44.92
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,118.1,91.32
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,144.2,112.06
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,170.32,132.59
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,161.68,125.16
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,153.53,118.22
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,103.56,78.06
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,55.93,39.65
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,113.19,85.32
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,171.78,131.06
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,119.45,89.63
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,68.21,48.9
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,83.78,61.19
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,99.42,73.44
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,152.7,115.28
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,205.9,156.45
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,264.48,200.68
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,322.45,243.66
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,273.01,206.25
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,224.25,169.31
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,176.71,132.85
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,129.77,96.49
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,392.99,300.08
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,633.19,473.79
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,442.36,333.6
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,265.72,200.52
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,312.07,236.8
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,357.98,271.99
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,309.96,236.08
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,270.39,206.47
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,279.5,214.46
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,292.22,224.94
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,220.91,170.32
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,156.91,120.88
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,199.05,149.58
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,224.87,163.76
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,133.61,97.41
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,50.21,35.82
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,43.67,32.3
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,37.14,26.8
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,30.16,20.76
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,23.18,14.64
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.14,9.29
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.11,3.9
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.48,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,14.92,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,37.64,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,124.08,92.5
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,201.77,160.84
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,266.78,216.98
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,335.96,275.06
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,234.55,191.11
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,94.33,72.37
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,310.6,252.65
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,526.46,424.43
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,526.38,420.63
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,535.75,424.23
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,557.33,437.68
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,576.39,449.05
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,733.49,568.52
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,890.04,682.07
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,923.06,701.57
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,954.01,719.98
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,971.09,729.61
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,985.29,737.33
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,991.03,737.83
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,1000.73,741.13
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,997.48,735.73
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,991.03,728.4
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,863.67,635.16
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,729.16,532.51
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,840.85,618.63
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,925.87,678.6
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,773.95,569.61
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,624.44,456.42
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,724.19,535.36
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,798.22,591.27
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,758.1,562.27
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,716.06,530.89
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,669.99,497.18
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,622.78,461.94
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,573.54,424.41
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,519.43,382.52
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,466.2,340.76
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,413.32,298.06
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,359.75,253.36
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,307.24,208.9
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,254.26,164.73
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,203.43,123.54
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,147.06,81.5
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,99.15,53.02
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,57.06,42.54
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,55.95,41.86
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,52.27,38.91
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,48.3,35.58
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,42.23,30.34
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,35.8,24.53
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,24.06,13.63
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.58,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,13.94,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,35.31,2.69
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,119.08,88.11
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,193.15,152.13
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,270.14,217.23
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,366.94,296.17
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,434.54,349.65
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,505.99,404.25
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,573.43,454.52
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,650.22,509.99
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,703.01,545.05
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,755.6,579.01
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,803.05,608.82
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,849.7,637.56
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,883.17,656.89
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,914.56,674.72
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,935.5,685.83
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,959.49,699.03
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,973.92,707.39
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,985.35,713.97
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,990.61,715.26
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,992.71,714.68
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,989.17,712.03
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,982.42,707.48
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,968.21,698.52
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,951.03,687.72
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,930.47,674.47
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,907.24,659.5
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,878.15,639.36
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,847.01,617.88
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,812.86,595.38
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,776.87,571.53
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,735.57,542.74
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,693.31,512.68
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,649.56,481.89
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,605.01,449.72
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,556.46,412.87
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,504.45,372.81
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,454.47,333.27
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,405.27,293.43
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,355.13,252.5
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,308.26,213.86
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,260.48,174.98
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,215.43,139.29
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,172.68,108.74
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,134.2,86.3
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,95.87,74.93
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,90.29,70.69
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,82.75,64.62
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,78.04,60.73
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,63.14,47.93
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,47.67,34.35
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,31.4,19.52
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,21.23,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,57.36,12.99
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,148.56,112.45
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,228.33,182.2
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,300.42,243.75
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,378.47,308.3
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,445.59,362.15
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,516.32,417.06
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,573.41,458.86
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,631.34,500.08
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,689.69,540.87
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,743.04,576.86
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,781.17,601.36
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,817.33,624.27
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,853.21,646.18
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,887.21,666.53
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,906.78,676.85
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,923.29,685.21
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,940.72,694.9
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,955.44,703.09
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,959.49,703.11
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,960.54,701.33
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,959.04,699.17
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,954.62,695.16
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,960.56,696.82
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,961.52,695.18
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,902.62,654.06
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,834.81,602.36
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,554.47,406.75
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,287.95,210.67
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,340.93,249.96
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,391.1,285.93
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,436.08,318.56
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,476.89,347.71
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,468.54,341.99
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,462.38,337.79
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,375.37,275.32
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,289.25,212.97
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,298.39,220.56
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,304.72,225.59
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,309.94,227.57
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,303.25,219.03
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,264.53,189.32
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,226.85,160.69
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,194.03,138.73
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,160.4,117.23
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,118.46,93.56
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,90.21,70.56
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,81.93,63.91
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,76.7,59.58
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,62.47,47.38
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,47.71,34.42
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,30.17,18.66
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.62,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,24.14,13.59
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,39.97,27.24
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,60.67,44.68
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,80.92,61.48
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,103.06,79.49
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,125.08,97.0
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,99.82,76.07
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,77.29,57.44
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,144.26,111.11
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,213.28,164.89
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,195.58,149.89
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,178.45,135.67
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,100.15,74.09
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,26.08,15.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,231.97,176.28
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,446.42,332.34
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,559.84,411.93
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,659.14,479.54
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,634.83,459.16
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,609.62,439.34
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,642.27,461.75
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,673.4,482.48
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,717.62,511.82
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,751.12,533.76
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,829.24,591.17
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,892.66,636.52
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,782.24,559.55
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,678.54,485.7
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,683.72,491.97
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,682.04,492.56
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,691.69,502.83
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,685.67,501.66
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,641.99,470.63
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,597.83,438.86
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,522.31,382.83
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,465.08,340.24
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,423.12,310.05
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,382.74,280.39
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,349.51,254.3
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,313.45,225.22
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,269.8,187.8
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,222.72,146.76
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,178.53,114.41
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,138.07,89.35
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,99.55,78.44
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,92.24,72.77
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,84.05,66.16
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,78.75,61.78
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,64.24,49.28
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,49.17,35.99
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,33.34,21.49
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,15.74,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
