Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,26.05,6.16
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,88.93,65.85
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,149.33,118.18
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,215.47,174.25
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,295.08,239.63
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,358.69,290.46
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,425.64,342.24
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,484.42,386.1
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,545.34,430.26
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,597.98,467.03
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,664.82,512.76
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,709.16,541.43
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,752.79,569.19
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,790.02,591.83
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,826.0,613.27
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,856.93,631.2
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,886.23,647.82
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,904.33,657.51
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,922.05,666.92
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,933.68,671.91
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,942.57,675.21
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,941.67,673.39
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,937.95,669.96
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,937.14,668.4
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,932.69,663.51
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,849.52,605.65
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,766.33,546.75
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,807.11,577.68
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,834.47,598.05
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,800.51,575.33
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,765.11,551.94
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,726.93,526.4
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,687.54,499.56
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,607.09,442.22
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,541.8,395.05
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,516.74,377.93
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,480.84,352.01
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,439.75,321.07
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,398.19,289.06
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,362.62,259.98
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,322.15,225.99
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,268.94,183.35
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,215.75,140.92
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,179.39,115.86
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,150.06,100.17
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,111.91,88.65
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,107.12,85.18
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,95.56,75.65
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,83.47,65.46
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,67.7,51.99
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,51.3,37.65
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,34.47,22.45
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.78,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,13.61,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,30.59,9.54
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,111.27,83.06
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,178.71,140.74
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,241.59,193.78
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,323.53,260.11
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,308.47,246.7
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,286.12,226.99
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,293.23,230.59
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,284.7,221.84
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,315.07,244.16
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,345.1,265.69
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,314.18,240.05
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,269.29,204.25
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,284.69,215.27
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,313.3,235.69
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,293.84,220.55
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,287.83,215.59
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,362.52,269.94
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,425.0,313.73
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,384.69,283.76
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,335.29,247.76
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,282.08,208.95
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,229.87,170.44
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,288.44,213.38
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,346.33,254.25
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,268.4,198.0
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,191.67,141.96
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,165.6,122.64
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,139.84,103.16
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,159.18,118.33
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,178.18,133.06
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,165.45,123.47
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,152.91,114.08
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,152.16,113.93
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,151.43,113.78
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,93.41,68.77
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,34.5,22.13
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,27.02,16.24
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,91.38,68.26
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,158.81,121.79
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,149.73,115.09
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,140.77,108.65
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,108.77,83.37
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,76.35,57.38
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,66.07,51.68
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,55.79,42.98
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,45.99,34.58
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,36.21,26.04
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,26.9,17.85
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,17.61,9.57
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.65,3.22
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.7,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.86,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.55,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.9,5.77
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,22.26,13.2
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,33.42,22.91
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,44.6,32.5
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,135.29,110.3
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,229.78,189.22
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,226.34,184.49
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,221.0,178.27
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,278.03,223.77
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,335.97,268.76
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,374.36,297.24
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,412.69,325.27
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,490.95,383.49
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,555.63,430.11
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,551.78,424.11
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,546.41,417.49
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,572.96,435.98
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,598.67,453.55
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,585.55,441.77
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,560.9,422.2
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,444.79,336.72
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,324.12,246.13
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,320.99,243.56
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,317.82,240.57
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,336.27,254.19
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,354.25,267.34
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,372.53,280.18
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,386.93,290.09
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,373.47,280.26
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,360.26,270.73
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,325.29,245.07
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,288.83,218.16
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,310.21,235.02
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,333.27,252.9
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,361.07,274.04
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,384.34,291.35
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,367.89,278.95
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,355.06,268.83
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,313.3,237.34
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,282.43,214.25
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,211.99,161.94
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,152.91,118.19
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,134.76,104.26
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,116.89,90.32
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,101.34,78.02
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,86.18,69.13
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,72.18,57.23
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,58.05,45.0
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,44.15,32.85
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,20.03
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,18.55,9.89
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.41,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.81,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.81,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.4,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,17.62,8.65
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,27.84,17.6
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,40.88,28.75
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,53.94,39.76
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,68.68,52.08
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,83.37,64.15
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,101.14,78.43
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,118.83,92.41
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,95.8,73.15
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,74.52,55.48
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,106.18,80.74
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,138.5,106.08
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,156.86,120.37
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,175.26,134.6
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,186.76,143.03
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,198.24,151.4
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,247.12,188.81
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,295.91,225.51
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,264.07,200.45
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,232.81,176.07
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,357.37,269.28
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,473.5,352.44
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,447.31,331.79
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,421.61,312.22
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,432.39,320.15
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,442.48,327.44
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,424.89,314.15
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,407.68,301.29
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,416.55,308.12
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,424.6,314.25
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,421.42,312.41
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,417.64,310.17
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,431.87,321.26
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,437.23,325.7
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,411.13,306.78
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,380.28,284.4
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,321.16,241.41
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,265.88,200.88
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,298.37,220.07
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,312.53,219.35
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,261.7,176.52
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,213.22,136.57
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,171.02,108.26
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,141.31,93.83
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,102.86,74.8
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,88.87,70.93
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,71.71,56.38
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,53.39,40.62
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,47.14,35.12
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.44,28.14
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.21,17.81
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.49,2.49
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.63,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.84,3.27
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,37.5,24.81
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,60.42,44.7
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,91.84,71.6
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,131.81,105.21
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,77.58,59.82
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,30.63,20.04
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,85.51,65.35
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,144.99,113.26
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,207.98,163.94
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,285.78,225.11
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,269.78,210.8
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,241.92,187.64
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,205.56,158.35
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,170.33,130.0
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,156.32,118.55
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,142.57,107.34
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,196.44,149.05
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,250.45,190.1
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,431.24,325.92
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,612.96,454.92
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,420.39,315.11
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,238.51,178.93
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,336.72,252.74
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,427.42,318.49
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,462.19,343.29
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,495.33,366.92
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,563.43,415.88
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,623.6,458.0
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,574.11,422.38
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,527.07,388.82
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,515.96,381.56
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,504.03,373.43
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,565.18,422.9
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,606.97,455.29
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,560.25,419.68
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,512.86,383.11
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,463.43,344.58
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,409.71,301.8
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,292.66,215.6
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,230.32,174.66
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,174.28,132.55
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,110.28,83.33
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,135.86,95.15
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,144.02,96.24
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,106.34,77.14
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,91.59,73.19
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,87.45,69.83
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,75.95,59.98
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,62.86,48.63
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,49.26,36.53
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,33.67,22.35
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,18.42,4.26
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,10.01,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,18.85,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,50.14,26.03
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,121.68,94.5
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,185.89,151.37
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,247.94,205.61
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,329.25,274.06
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,216.31,179.49
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,80.19,62.13
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,120.7,95.73
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,161.7,128.88
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,296.56,239.42
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,440.28,351.91
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,429.21,339.5
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,401.2,315.03
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,327.79,256.39
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,244.23,189.48
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,260.52,201.53
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,276.74,213.18
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,507.43,390.3
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,726.2,547.89
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,680.0,510.42
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,644.9,482.34
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,549.97,412.77
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,447.75,336.89
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,472.8,354.78
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,496.78,371.14
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,493.29,368.51
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,489.37,365.73
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,330.73,249.14
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,175.7,131.69
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,278.97,210.56
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,377.77,283.6
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,368.2,276.42
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,358.64,269.67
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,382.34,287.77
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,403.28,303.53
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,379.74,286.41
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,356.55,269.56
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,268.08,203.93
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,187.46,142.98
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,214.21,164.04
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,229.42,175.77
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,216.79,166.26
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,203.12,155.85
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,171.43,131.92
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,148.87,115.22
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,129.96,101.05
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,112.75,91.94
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,95.17,77.21
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,77.4,62.01
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,57.98,45.03
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,46.34,34.52
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.5,21.74
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,19.14,5.52
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,10.96,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.09,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.33,1.39
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.04,4.62
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,15.75,7.81
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,23.65,14.55
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,31.56,21.22
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,25.99,16.38
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,20.43,11.58
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,29.75,19.25
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,45.61,32.34
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,61.49,45.32
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,69.93,52.09
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,78.38,58.83
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,97.35,73.94
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,116.52,89.01
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,123.21,94.14
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,129.88,99.24
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,175.1,134.91
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,220.27,169.68
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,346.9,265.13
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,465.64,350.14
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,580.2,431.56
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,681.65,500.89
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,711.64,520.25
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,733.58,534.75
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,701.46,511.29
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,669.87,488.69
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,531.7,392.16
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,402.81,299.42
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,354.12,264.57
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,310.71,232.68
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,337.42,252.9
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,365.45,273.51
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,302.75,227.1
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,247.88,186.41
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,260.76,196.69
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,263.89,199.31
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,240.7,182.22
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,226.02,171.59
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,203.42,155.15
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,181.4,138.99
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,176.67,128.85
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,159.86,111.39
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,122.83,90.44
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,102.86,83.04
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,75.76,60.18
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,53.89,41.41
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,47.67,35.93
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.09,29.03
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.3,19.07
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,18.03,5.5
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,41.26,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,118.42,72.97
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,199.45,156.93
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,286.4,231.7
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,177.94,145.38
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,32.48,21.9
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,48.32,35.33
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,64.2,48.41
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,102.59,79.61
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,141.91,110.61
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,158.86,123.47
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,175.96,136.32
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,204.34,157.84
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,232.8,179.04
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,234.4,179.66
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,236.12,180.53
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,281.15,214.09
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,326.08,246.8
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,496.09,371.39
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,639.01,470.3
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,838.98,612.95
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,1003.53,719.13
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,999.96,714.3
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,993.21,709.57
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,982.9,702.04
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,969.47,692.67
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,948.78,679.55
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,925.42,664.82
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,896.93,645.56
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,866.24,624.95
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,832.54,603.56
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,796.8,580.72
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,756.25,554.51
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,714.26,525.86
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,670.1,494.66
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,624.85,461.93
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,576.79,426.65
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,524.12,387.08
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,472.47,346.97
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,421.18,305.89
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,369.12,263.24
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,318.38,220.77
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,267.12,178.1
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,212.48,133.45
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,164.17,96.08
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,119.18,66.34
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,75.62,46.84
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,60.08,45.87
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,57.04,43.4
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,53.76,40.61
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,47.54,35.29
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.04,28.62
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.26,18.81
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,18.0,5.86
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,19.45,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,50.45,28.17
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,125.6,95.91
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,192.92,153.37
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,174.94,139.82
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,151.65,120.42
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,177.77,141.65
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,203.5,161.97
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,207.0,163.43
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,198.45,155.29
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,279.59,218.85
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,351.13,273.07
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,487.13,376.35
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,629.2,479.28
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,660.09,498.72
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,689.55,517.7
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,717.05,534.73
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,743.51,550.87
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,673.03,497.36
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,586.89,433.1
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,593.43,436.49
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,599.14,438.79
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,539.03,395.44
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,490.5,360.09
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,663.23,485.66
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,812.55,588.89
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,591.23,433.53
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,369.35,272.01
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,410.37,302.66
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,446.39,328.37
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,531.32,390.42
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,608.4,445.15
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,657.85,483.97
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,691.35,510.29
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,599.17,441.81
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,524.31,385.81
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,480.8,354.7
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,434.92,321.54
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,439.41,324.45
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,425.6,311.26
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,378.96,274.08
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,333.74,237.56
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,288.12,201.27
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,245.19,167.53
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,202.25,135.12
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,162.41,108.25
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,124.33,88.43
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,112.15,89.52
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,101.43,80.9
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,90.19,71.58
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,74.0,57.73
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,57.15,42.98
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,39.29,27.01
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,18.55,6.56
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,18.61,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,50.72,28.67
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,107.61,81.13
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,175.43,138.72
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,231.64,186.25
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,292.88,236.69
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,349.19,281.78
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,407.58,327.22
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,385.81,306.58
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,342.39,269.31
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,414.78,325.07
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,489.8,381.04
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,451.0,347.69
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,393.36,300.92
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,651.62,497.03
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,885.07,660.27
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,631.79,476.01
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,321.01,240.63
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,302.32,227.27
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,284.0,213.19
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,278.78,208.69
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,273.64,204.26
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,255.99,190.95
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,238.55,177.83
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,267.52,199.38
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,296.09,220.39
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,266.66,198.51
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,237.56,176.9
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,429.37,319.36
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,605.28,443.05
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,698.79,515.06
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,772.4,571.58
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,733.85,544.21
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,694.03,516.19
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,553.98,412.12
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,444.83,329.15
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,489.42,365.05
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,514.08,382.7
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,449.27,332.55
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,403.61,297.9
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,368.65,269.99
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,323.31,233.24
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,281.5,196.9
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,229.6,151.67
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,186.15,118.46
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,144.96,90.91
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,105.23,71.23
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,87.1,68.5
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,81.37,63.84
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,75.28,58.7
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,67.19,51.75
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,54.41,40.52
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,37.87,25.76
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.73,8.37
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,11.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
