Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.85,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.78,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.7,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.73,2.48
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,15.77,7.49
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,87.09,66.33
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,165.3,129.15
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,320.4,253.36
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,458.67,359.6
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,365.47,285.24
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,243.73,188.4
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,301.68,233.0
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,347.66,267.34
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,374.83,286.55
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,401.66,305.37
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,377.52,285.95
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,341.76,258.22
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,400.24,300.84
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,445.94,333.14
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,741.1,555.14
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,988.3,720.62
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,835.56,612.41
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,662.87,483.98
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,728.98,532.35
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,784.85,570.83
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,834.56,608.85
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,867.2,629.91
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,781.19,569.69
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,701.22,509.71
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,647.07,470.91
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,594.45,432.79
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,622.47,458.31
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,635.94,471.0
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,588.47,435.99
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,540.31,399.91
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,440.23,325.87
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,384.35,285.47
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,357.29,264.43
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,331.88,243.18
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,288.47,202.51
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,230.45,147.3
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,180.65,107.17
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,133.35,72.9
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,83.49,44.29
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,50.13,37.5
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,47.44,35.34
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,44.5,32.86
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,40.87,29.74
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,37.03,26.26
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,29.77,19.64
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.07,11.92
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,10.96,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,9.6
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,41.35,28.22
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,61.58,45.63
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,86.1,66.39
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,110.76,86.9
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,368.4,301.69
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,618.85,493.6
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,671.06,526.99
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,723.37,561.07
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,715.64,554.27
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,684.21,529.75
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,697.11,535.93
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,704.99,538.1
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,749.86,568.28
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,794.21,597.37
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,666.25,501.62
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,531.71,399.22
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,782.59,589.39
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,1002.45,736.9
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,932.87,687.14
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,837.49,614.21
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,792.34,581.64
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,754.64,553.4
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,871.3,641.27
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,962.46,701.44
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,842.21,617.67
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,716.59,523.04
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,798.79,588.97
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,862.52,634.55
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,751.97,555.41
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,653.89,480.22
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,605.67,446.32
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,564.74,416.9
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,543.01,401.82
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,520.42,385.81
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,510.0,379.17
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,492.25,366.25
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,417.71,311.56
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,357.45,267.85
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,324.72,243.49
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,293.06,219.65
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,280.09,204.5
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,249.61,173.54
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,201.58,142.91
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,180.44,134.99
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,154.32,116.5
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,130.23,105.08
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,112.94,90.9
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,95.25,76.09
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,77.81,61.3
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,60.0,45.85
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,43.25,31.03
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,26.49,15.54
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,61.25,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,168.41,119.05
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,243.23,191.73
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,328.1,264.63
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,248.22,201.61
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,144.6,114.77
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,195.09,156.4
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,258.9,207.4
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,308.58,245.99
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,359.33,284.6
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,391.85,308.0
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,423.99,330.79
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,542.5,420.65
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,652.33,501.22
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,679.4,518.0
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,703.87,533.29
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,714.66,537.96
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,723.16,541.14
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,764.41,570.4
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,815.67,605.87
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,756.93,561.51
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,696.03,515.89
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,737.44,545.55
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,766.53,566.14
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,797.0,588.74
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,828.68,611.91
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,767.54,567.37
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,711.44,526.29
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,739.53,547.56
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,762.29,564.37
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,701.65,521.08
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,643.72,479.56
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,614.08,458.71
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,584.78,437.77
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,576.74,432.97
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,563.96,424.17
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,503.58,378.77
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,456.3,343.04
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,330.77,249.62
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,227.99,172.39
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,265.21,200.56
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,292.7,220.19
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,261.26,196.85
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,225.19,170.27
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,201.0,144.78
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,167.31,112.5
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,127.71,87.17
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,93.54,74.42
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,74.03,58.05
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,52.29,39.52
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,47.79,35.68
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,43.0,31.38
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,33.93,23.19
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.9,14.36
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,23.24,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,62.07,40.64
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,110.08,84.3
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,160.31,127.62
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,219.0,177.0
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,270.85,219.84
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,366.46,297.91
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,485.83,391.6
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,600.12,479.27
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,717.29,563.66
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,762.88,593.17
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,811.92,625.03
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,854.35,651.67
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,895.35,676.99
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,927.14,696.75
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,948.12,709.15
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,972.48,722.89
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,994.17,734.8
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,1009.05,743.73
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,1020.86,750.78
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,931.95,688.41
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,810.16,596.42
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,837.06,615.12
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,853.2,625.85
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,770.62,565.98
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,689.98,507.01
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,836.27,619.54
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,953.64,701.05
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,925.93,680.39
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,895.86,659.1
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,862.57,636.69
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,827.04,612.71
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,787.25,585.98
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,745.76,557.88
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,701.4,526.38
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,655.69,492.99
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,607.2,456.12
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,558.2,417.98
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,507.28,377.26
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,456.32,335.56
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,403.74,291.75
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,345.42,242.85
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,286.2,195.57
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,241.57,160.88
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,191.83,119.92
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,141.84,81.86
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,102.3,60.26
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,71.62,55.58
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,65.48,50.65
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,58.82,45.13
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,52.45,39.77
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,44.83,33.1
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.08,24.29
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.88,14.51
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.57,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,68.2,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,183.9,131.17
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,264.66,209.59
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,356.22,288.4
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,428.64,348.98
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,506.22,411.01
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,569.78,459.82
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,632.17,504.33
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,689.04,542.32
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,746.25,579.24
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,794.61,610.47
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,842.05,640.52
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,882.23,665.11
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,912.78,682.94
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,944.14,702.02
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,973.08,719.39
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,995.89,731.24
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,1015.81,741.25
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,1029.67,748.46
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,1040.34,753.74
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,1045.23,754.33
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,1046.78,752.96
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,1042.44,749.08
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,1034.74,743.24
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,1022.74,734.8
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,1007.49,724.43
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,986.76,710.66
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,963.18,695.14
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,935.17,675.83
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,904.72,654.98
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,870.59,632.7
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,834.2,608.87
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,794.18,582.76
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,752.3,555.19
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,706.91,523.27
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,660.18,489.18
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,611.07,452.55
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,561.59,414.76
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,509.66,374.28
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,457.66,332.67
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,404.89,289.46
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,352.73,245.8
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,293.26,196.63
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,241.65,153.44
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,190.26,111.9
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,141.4,76.19
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,94.42,49.58
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,49.31,36.29
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,47.68,35.14
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,45.91,33.76
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,42.33,30.79
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,38.54,27.46
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,31.77,21.35
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,24.62,14.3
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,55.73,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,155.01,108.87
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,230.93,180.19
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,320.59,255.34
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,391.34,313.43
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,467.07,373.08
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,531.07,420.69
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,597.53,467.69
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,653.54,503.79
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,710.13,539.01
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,758.74,569.76
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,802.84,596.99
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,843.17,621.9
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,881.87,645.51
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,914.24,664.41
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,944.37,681.82
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,851.23,617.64
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,733.79,531.73
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,698.81,506.22
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,648.86,469.98
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,588.26,425.99
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,516.27,373.9
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,621.29,448.19
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,712.7,510.34
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,864.42,617.96
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,980.96,692.32
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,877.29,623.63
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,765.72,544.17
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,833.72,597.54
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,883.66,631.93
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,770.68,554.62
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,669.77,480.45
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,551.65,398.97
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,444.19,322.65
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,556.79,409.97
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,648.56,476.78
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,529.58,388.34
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,449.39,328.35
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,433.35,316.98
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,417.16,304.03
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,369.38,268.57
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,326.1,236.51
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,293.44,204.55
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,242.79,155.08
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,192.71,114.84
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,144.96,79.96
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,93.9,49.62
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,54.16,40.2
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,52.42,38.89
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,50.53,37.36
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,46.35,33.93
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,41.92,30.08
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,34.4,23.37
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.67,15.06
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.96,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,49.13,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,141.36,97.87
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,213.98,164.6
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,296.49,232.97
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,372.68,294.71
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,453.18,357.66
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,494.84,388.97
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,535.61,418.66
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,582.1,451.89
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,627.93,483.76
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,669.32,510.81
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,709.24,536.32
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,789.35,589.7
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,866.81,639.24
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,898.75,658.35
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,928.51,676.39
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,950.63,689.47
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,970.01,700.9
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,857.72,623.63
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,723.84,525.48
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,870.76,631.54
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,994.32,710.45
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,991.03,706.52
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,984.65,701.98
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,977.73,695.85
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,959.31,682.56
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,940.35,670.48
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,918.8,656.8
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,891.01,639.51
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,861.37,620.98
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,828.86,600.12
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,794.58,578.0
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,756.81,553.24
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,717.73,526.41
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,675.22,497.45
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,631.89,467.17
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,585.87,433.23
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,536.35,396.09
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,487.76,358.71
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,439.69,320.76
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,390.08,280.87
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,341.91,241.34
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,293.25,201.5
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,246.8,163.5
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,200.5,126.61
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,156.9,94.74
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,115.45,70.48
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,79.74,61.88
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,74.6,57.9
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,69.1,53.46
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,61.32,46.89
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,53.11,39.71
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,41.23,29.17
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,30.21,18.78
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.51,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,45.56,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,133.35,92.42
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,203.7,157.45
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,283.26,223.67
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,353.2,280.27
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,429.3,339.07
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,496.9,390.17
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,562.63,438.39
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,619.96,478.89
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,678.33,518.51
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,726.62,549.5
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,774.49,579.7
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,815.0,604.87
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,849.68,625.94
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,882.07,646.23
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,912.37,665.12
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,936.33,678.54
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,957.74,690.36
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,972.89,699.61
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,985.17,707.18
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,991.44,709.61
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,994.63,710.22
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,982.73,702.36
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,976.96,698.65
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,967.21,692.8
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,954.48,685.12
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,935.58,673.15
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,914.16,659.61
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,888.67,643.41
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,861.1,625.81
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,829.34,605.1
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,795.61,583.0
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,758.46,558.46
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,719.67,531.92
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,677.72,501.73
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,632.79,468.91
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,584.91,433.16
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,538.31,397.62
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,490.3,360.35
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,438.14,319.26
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,388.54,279.23
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,340.45,239.62
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,291.69,199.55
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,244.99,161.21
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,198.77,124.52
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,155.87,93.37
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,114.52,69.07
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,78.32,60.45
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,73.49,56.73
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,68.32,52.58
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,60.9,46.34
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,53.07,39.52
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,41.2,29.03
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.76,17.58
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.52,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,55.24,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,153.85,107.19
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,226.78,175.79
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,313.44,248.38
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,384.26,306.73
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,460.34,367.06
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,522.4,414.19
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,586.85,461.03
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,641.86,498.67
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,697.62,535.88
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,633.79,486.75
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,545.9,417.7
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,706.0,536.46
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,865.77,642.66
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,897.63,660.69
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,927.3,678.31
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,941.47,684.46
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,961.53,694.6
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,976.33,702.72
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,988.18,709.09
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,993.45,709.99
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,995.62,709.11
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,993.14,706.87
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,987.51,702.81
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,977.78,695.38
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,964.96,686.15
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,945.84,673.93
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,924.04,660.1
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,897.99,642.68
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,869.68,623.82
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,837.84,603.52
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,803.87,581.74
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,765.98,557.23
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,726.37,531.38
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,683.37,501.3
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,639.12,469.53
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,592.63,435.56
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,545.59,400.27
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,496.51,363.02
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,447.41,324.61
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,390.99,279.4
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,341.0,237.96
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,290.53,195.64
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,241.81,154.9
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,188.63,112.65
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,143.59,79.9
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,99.37,53.94
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,58.96,44.03
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,57.88,43.4
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,57.56,43.29
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,52.89,39.38
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,46.95,34.2
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.67,25.97
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.96,16.91
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,37.58,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,105.12,71.61
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,183.64,141.64
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,260.13,206.13
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,329.24,263.5
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,404.51,323.93
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,467.04,373.03
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,532.68,423.07
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,402.8,318.78
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,241.92,187.64
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,294.65,228.7
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,348.2,269.16
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,599.35,462.04
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,831.1,626.13
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,745.7,560.31
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,641.1,479.74
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,667.89,497.13
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,693.4,512.74
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,833.11,614.79
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,960.91,701.46
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,965.36,701.39
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,973.02,704.5
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,965.26,698.73
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,960.8,695.36
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,949.43,686.18
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,940.84,679.01
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,921.79,666.15
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,900.27,651.81
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,870.94,632.65
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,844.27,615.27
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,792.67,577.0
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,746.65,541.55
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,674.3,490.7
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,605.03,441.5
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,571.87,418.41
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,539.15,395.19
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,532.7,391.51
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,512.08,376.71
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,469.58,344.79
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,427.03,312.25
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,391.51,283.33
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,347.59,246.6
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,301.53,209.49
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,258.36,174.73
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,214.25,140.15
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,173.16,110.31
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,133.51,86.35
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.02,76.83
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,90.04,70.44
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,82.85,64.53
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,75.97,58.82
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,63.87,48.43
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,48.42,34.95
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,32.44,20.56
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,17.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
