Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,36.31,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,102.32,69.21
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,169.46,130.31
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,254.17,201.37
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,322.25,257.86
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,396.34,317.35
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,375.13,299.94
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,357.85,284.54
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,369.2,291.75
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,390.38,305.82
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,492.09,382.37
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,585.42,450.28
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,593.18,451.78
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,597.03,450.91
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,684.46,514.59
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,789.98,588.27
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,807.23,596.15
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,821.8,602.82
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,831.2,607.05
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,838.09,609.7
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,845.53,612.17
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,850.73,613.22
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,909.6,656.73
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,958.17,689.35
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,895.08,645.06
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,826.88,594.57
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,804.0,579.19
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,784.04,565.34
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,764.29,552.06
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,743.69,538.15
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,712.63,516.77
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,681.84,495.48
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,637.43,463.23
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,595.43,432.61
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,539.67,392.91
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,483.99,353.12
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,516.59,378.58
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,532.41,389.98
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,473.07,346.44
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,426.92,312.47
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,390.02,282.95
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,347.98,247.46
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,302.64,210.82
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,257.41,174.22
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,212.02,140.43
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,174.28,114.9
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,135.49,89.05
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,95.81,74.98
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,86.74,67.67
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,79.08,61.37
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,73.56,56.81
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,62.48,47.28
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,47.73,34.31
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,32.47,20.53
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.71,0.02
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,39.47,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,110.31,74.89
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,189.95,146.23
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,268.72,212.67
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,343.88,275.07
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,426.62,341.56
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,494.46,394.57
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,560.62,444.83
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,499.15,393.17
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,401.71,314.02
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,593.58,461.74
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,781.29,594.6
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,819.71,617.03
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,861.1,642.09
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,783.91,585.44
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,680.75,506.07
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,832.86,616.48
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,957.98,697.44
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,819.93,599.93
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,638.06,465.39
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,707.36,513.66
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,763.08,550.65
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,769.71,553.98
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,774.74,556.58
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,788.03,565.03
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,799.18,571.94
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,764.98,547.43
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,730.66,523.06
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,806.15,582.39
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,863.81,623.66
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,831.95,602.43
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,798.11,580.41
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,760.59,555.79
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,721.57,529.58
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,679.55,499.74
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,636.4,468.5
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,542.19,397.78
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,478.66,349.27
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,457.8,334.63
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,424.59,309.83
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,384.14,278.97
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,341.75,246.85
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,306.0,218.09
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,259.6,180.58
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,222.82,154.3
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,186.47,130.02
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,150.23,104.11
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,110.88,87.1
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,97.41,76.25
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,85.35,66.33
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,72.71,55.85
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,59.56,44.64
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,45.5,32.4
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,30.96,19.36
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.92,0.32
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,34.45,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,99.17,66.66
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,167.11,128.52
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,253.39,201.14
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,229.39,183.1
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,196.7,156.15
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,174.96,138.01
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,151.17,117.58
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,148.42,114.56
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,145.67,111.45
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,170.71,130.91
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,195.92,150.23
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,293.14,225.17
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,381.27,290.81
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,395.34,299.12
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,408.89,307.19
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,444.85,331.92
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,480.46,355.85
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,551.37,405.0
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,607.96,443.05
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,475.62,347.75
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,347.39,253.92
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,493.12,359.52
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,634.69,457.47
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,640.62,460.8
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,645.45,464.21
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,718.47,517.37
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,780.97,562.31
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,732.52,527.24
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,685.79,493.68
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,552.97,400.77
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,429.02,311.74
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,590.63,436.68
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,726.32,537.03
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,683.79,505.59
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,640.1,473.65
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,594.2,439.55
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,547.52,404.03
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,498.47,366.47
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,444.43,324.27
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,393.87,282.92
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,344.21,241.43
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,293.76,198.94
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,245.05,158.02
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,191.78,115.25
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,146.24,81.5
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,101.86,54.72
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,61.27,45.77
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,55.69,41.36
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,54.0,40.11
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,50.03,36.81
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,45.82,33.12
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.19,25.5
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.7,17.58
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.47,0.24
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,24.66,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,68.87,44.54
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,133.07,101.06
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,210.51,165.66
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,278.9,222.48
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,354.01,283.23
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,421.57,336.69
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,481.7,383.36
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,462.59,365.54
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,449.35,351.74
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,589.01,457.97
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,731.79,561.62
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,781.62,593.51
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,831.21,625.25
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,864.46,646.16
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,895.85,665.78
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,920.65,680.21
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,949.04,697.06
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,965.33,706.52
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,978.79,714.27
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,987.91,718.17
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,985.32,714.51
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,983.46,712.25
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,978.5,708.09
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,970.14,700.76
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,958.73,691.6
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,940.47,678.77
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,919.57,664.61
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,894.5,646.67
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,867.2,627.35
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,835.99,606.56
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,802.7,584.36
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,765.1,559.19
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,725.83,532.78
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,684.02,502.69
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,641.0,471.2
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,595.06,437.03
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,548.51,401.66
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,495.33,360.83
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,446.01,321.75
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,395.64,281.07
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,346.13,240.22
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,295.75,198.72
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,247.06,158.53
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,193.47,115.67
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,147.27,81.43
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,102.79,54.66
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,62.05,46.19
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,54.91,40.52
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,52.37,38.56
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,48.31,35.28
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,43.99,31.6
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,36.6,25.03
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.9,16.97
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.07,0.48
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,39.38,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,110.47,74.42
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,190.75,146.84
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,270.57,214.3
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,346.34,277.4
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,434.3,348.02
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,498.48,398.41
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,565.31,449.29
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,627.48,493.92
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,691.44,537.97
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,739.86,569.56
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,787.8,600.22
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,826.91,624.34
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,868.91,650.17
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,900.98,668.68
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,930.86,685.6
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,946.46,693.17
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,968.15,704.92
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,982.73,713.14
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,994.38,719.59
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,1000.93,721.65
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,1004.38,721.84
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,1001.67,719.38
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,995.77,715.03
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,984.27,705.74
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,969.71,694.63
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,951.25,682.53
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,930.09,668.74
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,903.77,651.61
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,875.21,633.01
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,843.17,611.88
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,809.01,589.28
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,771.66,564.45
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,732.52,538.26
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,689.63,507.82
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,645.48,475.59
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,598.49,440.58
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,551.32,404.67
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,502.66,366.83
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,448.96,324.53
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,398.24,283.46
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,348.36,242.2
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,297.61,200.29
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,248.54,159.68
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,200.15,120.74
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,148.95,82.65
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,103.96,55.34
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,62.71,46.75
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,55.61,41.11
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,53.91,39.86
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,49.93,36.57
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,45.71,32.9
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.55,25.7
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.47,18.18
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.86,1.16
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,48.61,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,140.6,95.59
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,214.64,165.54
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,299.09,236.91
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,381.48,305.04
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,469.57,375.44
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,532.95,424.83
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,598.76,474.09
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,658.98,515.99
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,717.44,555.43
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,765.73,586.47
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,813.25,616.35
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,855.08,641.74
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,887.73,660.53
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,918.89,677.9
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,947.74,693.56
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,971.35,705.96
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,992.31,716.63
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,1006.52,724.1
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,1017.64,729.72
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,1023.0,730.63
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,1025.15,729.66
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,1021.56,726.33
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,1014.68,721.09
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,1003.07,711.53
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,988.28,700.13
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,968.54,686.82
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,945.97,671.81
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,919.46,653.34
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,890.53,633.42
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,857.52,612.19
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,822.29,589.45
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,783.42,564.23
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,742.73,537.66
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,698.86,507.86
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,653.62,475.52
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,606.15,440.88
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,557.92,404.85
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,507.59,366.4
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,457.06,326.79
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,405.61,285.57
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,354.63,243.75
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,302.44,200.86
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,244.7,153.77
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,194.0,112.86
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,145.55,76.82
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,99.05,48.79
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,55.92,40.91
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,47.54,34.2
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,41.54,29.33
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,38.57,26.95
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,35.42,24.27
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,30.32,19.71
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,24.96,14.58
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.23,0.22
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,43.8,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,129.95,87.57
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,201.93,155.2
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,284.0,224.21
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,355.1,283.04
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,437.2,348.29
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,500.93,397.43
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,567.23,446.75
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,623.33,485.64
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,680.28,523.34
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,729.54,554.23
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,778.4,583.97
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,820.38,608.24
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,856.85,628.31
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,889.22,645.59
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,919.5,661.01
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,944.71,672.01
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,967.45,681.17
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,983.24,687.13
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,986.99,685.66
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,994.84,685.35
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,999.69,683.05
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,997.44,682.0
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,992.05,679.28
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,979.52,671.96
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,963.97,662.87
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,946.22,653.73
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,925.85,642.9
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,900.94,629.12
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,873.83,613.82
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,842.86,595.32
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,809.83,575.37
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,773.22,552.89
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,734.85,528.7
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,692.08,499.51
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,648.14,468.89
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,599.31,434.46
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,551.99,400.04
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,502.51,362.9
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,453.23,324.85
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,402.45,284.77
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,352.91,244.73
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,302.62,203.58
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,248.67,159.79
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,200.74,121.93
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,156.19,89.39
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,112.69,63.0
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,73.19,48.33
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,65.66,49.45
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,64.42,48.62
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,58.02,43.44
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.28,37.74
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.37,29.04
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,31.0,19.58
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.63,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,34.4,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,97.97,64.53
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,165.89,126.74
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,251.84,198.12
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,321.87,255.79
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,398.37,316.74
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,461.16,365.43
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,527.19,414.96
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,592.85,461.9
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,654.85,504.43
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,655.78,500.6
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,656.88,496.51
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,591.85,444.73
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,517.97,386.63
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,491.73,365.59
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,448.55,332.33
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,336.79,250.05
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,218.99,161.63
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,372.77,275.4
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,518.24,377.55
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,659.51,477.22
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,797.92,571.29
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,850.57,605.61
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,892.39,633.53
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,929.97,663.82
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,956.77,682.27
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,937.88,670.18
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,916.35,656.82
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,841.43,606.29
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,769.87,553.39
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,530.59,387.88
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,308.64,225.96
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,454.16,333.99
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,584.59,426.21
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,621.76,456.94
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,637.66,471.51
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,578.88,426.52
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,534.31,392.01
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,481.38,352.7
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,431.3,314.96
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,394.91,285.02
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,348.91,245.07
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,299.26,204.02
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,246.12,160.31
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,197.56,120.82
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,151.27,85.84
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,106.98,58.37
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,66.43,43.04
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,56.6,42.38
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,53.76,40.08
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,49.78,36.78
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,45.55,33.09
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.12,25.62
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.63,17.77
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.43,1.84
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,45.44,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,132.24,88.55
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,203.55,156.6
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,284.36,224.64
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,353.13,281.57
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,433.7,345.47
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,496.51,393.31
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,561.95,441.35
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,618.8,480.66
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,676.82,519.41
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,725.09,549.69
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,772.91,578.9
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,679.15,508.64
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,546.47,407.7
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,447.03,333.26
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,329.95,244.39
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,444.78,328.04
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,574.02,416.99
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,791.2,571.09
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,976.57,688.89
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,984.19,688.68
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,988.79,688.61
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,986.78,686.67
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,981.65,683.03
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,971.97,675.35
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,959.24,665.99
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,940.73,654.55
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,919.57,641.56
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,895.54,627.38
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,869.19,611.69
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,838.03,592.38
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,804.75,571.66
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,670.02,478.13
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,556.51,394.53
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,609.74,438.03
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,644.08,465.24
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,596.74,430.89
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,546.72,394.5
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,498.09,358.95
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,449.61,322.28
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,399.31,282.58
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,349.95,242.64
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,300.6,202.57
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,247.61,159.67
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,199.52,121.28
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,154.27,87.74
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,110.79,61.05
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,71.16,46.06
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,61.58,45.96
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,59.4,44.24
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,54.67,40.45
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,48.97,35.64
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.18,27.99
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.99,19.61
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.62,2.64
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,40.3,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,111.14,73.34
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,192.58,148.32
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,273.2,216.58
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,342.81,274.05
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,423.43,337.75
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,487.02,386.43
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,553.34,435.3
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,611.7,475.42
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,671.29,514.34
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,720.18,544.82
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,768.73,574.17
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,809.87,597.63
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,845.59,616.89
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,878.43,635.53
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,909.22,652.57
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,933.62,664.0
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,955.53,673.71
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,971.26,681.49
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,984.13,687.59
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,982.93,684.41
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,987.91,685.3
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,985.83,683.97
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,980.66,680.92
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,889.08,621.22
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,779.99,544.09
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,862.34,606.0
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,922.58,645.76
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,896.79,628.21
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,868.84,610.09
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,837.89,591.25
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,804.86,570.95
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,767.97,547.95
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,729.43,523.64
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,687.46,494.85
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,644.27,464.57
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,598.91,432.34
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,552.45,398.41
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,462.08,332.71
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,408.12,293.85
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,388.53,276.65
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,349.74,241.31
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,299.0,199.94
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,249.86,159.67
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,200.92,120.42
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,149.23,81.83
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,104.45,54.34
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,63.27,38.97
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,52.39,38.14
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,49.73,36.02
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,46.39,33.37
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,42.85,30.39
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,35.89,24.31
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,28.51,17.53
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.02,1.93
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
