Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,44.64,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,129.49,85.24
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,203.16,156.06
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,285.96,226.15
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,360.38,287.92
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,438.38,350.52
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,501.93,399.49
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,568.14,448.66
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,624.47,487.91
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,681.83,526.58
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,729.75,557.31
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,773.38,584.35
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,815.0,609.72
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,855.25,633.75
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,887.61,652.16
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,917.87,669.04
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,941.73,681.62
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,954.28,686.86
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,969.89,695.98
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,982.62,703.33
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,989.32,705.49
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,992.97,705.87
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,991.5,704.56
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,986.89,701.4
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,903.78,644.99
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,801.84,569.84
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,875.9,626.87
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,927.56,661.47
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,902.45,643.78
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,875.03,625.14
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,764.65,549.19
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,665.42,475.0
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,706.97,510.9
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,733.98,534.24
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,691.24,504.26
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,647.23,472.64
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,512.5,373.22
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,418.53,302.67
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,444.99,323.52
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,451.41,325.59
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,384.99,275.4
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,349.31,249.92
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,306.81,212.56
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,248.6,160.2
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,200.33,121.44
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,154.88,87.58
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,110.87,60.36
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,70.61,44.82
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,59.95,44.52
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,57.69,42.83
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,53.05,39.02
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,47.44,34.21
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.0,26.83
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,30.18,18.79
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.21,2.69
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,42.8,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,125.73,81.96
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,199.39,152.98
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,281.53,222.56
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,361.11,288.6
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,446.47,357.1
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,509.97,406.06
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,576.1,455.2
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,637.46,498.02
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,700.59,540.74
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,744.37,568.36
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,791.06,597.49
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,834.14,623.74
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,876.03,648.75
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,899.5,662.16
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,928.63,679.42
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,953.12,692.42
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,975.06,703.75
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,989.34,710.14
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,1000.61,714.73
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,1007.22,716.8
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,1010.67,717.01
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,1007.9,714.88
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,1001.9,710.86
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,989.26,701.3
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,973.48,689.89
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,954.33,677.56
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,932.46,663.54
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,906.78,646.04
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,878.85,627.13
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,847.39,606.95
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,813.77,585.28
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,776.18,561.06
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,736.85,535.47
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,694.07,505.7
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,650.01,473.99
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,603.57,440.06
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,556.38,404.76
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,507.15,367.78
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,457.87,329.65
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,401.55,284.9
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,351.33,243.64
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,300.36,201.74
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,251.03,160.98
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,197.18,129.13
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,190.42,136.82
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,134.88,87.4
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,64.73,39.64
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,54.56,40.04
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,53.61,39.42
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,49.63,36.25
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,45.4,32.66
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.45,25.67
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.38,18.25
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.81,2.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,41.72,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,123.09,79.65
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,198.54,152.47
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,282.45,223.35
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,362.69,289.23
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,448.95,357.45
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,444.79,352.92
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,437.13,344.8
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,427.84,335.18
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,425.65,330.26
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,609.64,470.3
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,800.13,601.86
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,844.01,627.47
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,879.34,648.04
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,768.17,569.77
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,604.6,447.64
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,685.62,504.55
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,753.04,549.88
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,679.63,495.43
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,590.22,430.01
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,667.72,484.8
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,755.1,543.97
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,807.86,580.72
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,865.46,620.27
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,850.27,608.28
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,833.33,595.65
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,842.11,603.01
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,848.19,608.45
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,867.39,628.19
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,872.48,633.57
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,757.77,552.59
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,654.44,474.11
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,613.67,445.97
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,579.01,421.53
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,620.05,457.47
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,644.34,479.26
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,598.96,444.99
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,549.67,407.54
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,460.16,339.25
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,407.32,299.3
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,320.98,236.52
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,252.67,187.33
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,267.83,191.73
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,257.05,172.0
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,214.46,142.41
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,191.85,131.08
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,154.97,107.87
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,132.43,97.94
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,113.7,89.75
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,98.33,77.17
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,82.44,64.02
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,66.06,50.15
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,50.23,36.46
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,34.0,22.12
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,17.67,4.41
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.53,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,18.57,7.13
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,43.2,28.91
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,67.5,49.49
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,105.78,81.32
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,139.32,108.88
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,181.07,142.85
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,223.92,177.1
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,283.66,223.48
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,333.04,260.89
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,349.57,272.06
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,351.08,271.92
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,368.81,283.68
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,385.8,294.71
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,423.73,322.24
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,461.48,349.29
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,554.08,416.33
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,633.1,471.97
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,699.63,518.36
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,751.97,554.54
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,762.79,560.85
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,771.98,566.35
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,742.76,543.98
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,703.88,515.34
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,502.73,371.68
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,294.75,217.84
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,213.38,157.69
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,133.11,97.01
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,145.91,106.9
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,158.5,116.51
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,169.11,124.56
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,179.55,132.5
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,211.14,156.33
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,242.07,179.5
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,254.58,188.87
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,266.69,197.99
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,231.43,171.89
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,196.63,145.99
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,133.63,98.5
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,69.98,49.52
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,144.38,107.52
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,213.6,160.64
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,165.87,124.42
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,118.51,88.23
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,113.25,84.46
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,107.93,80.57
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,85.55,63.24
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,62.33,44.95
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,52.99,39.51
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,43.66,31.68
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,34.81,24.19
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,25.97,16.58
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,18.54,10.04
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,11.11,3.48
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.24,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,10.19,1.29
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,20.87,11.06
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,31.57,20.18
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,45.55,31.84
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,60.18,43.86
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,127.47,99.02
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,192.97,151.51
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,360.03,284.79
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,530.09,413.35
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,600.46,462.93
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,673.75,513.81
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,767.21,577.24
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,853.71,632.63
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,885.82,650.64
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,915.83,667.58
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,740.46,544.92
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,523.89,383.97
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,768.92,565.33
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,982.93,706.62
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,989.52,707.4
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,993.01,708.11
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,930.31,666.95
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,846.98,605.5
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,910.43,653.13
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,954.5,680.8
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,897.01,641.59
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,829.36,590.74
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,853.75,613.94
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,863.72,622.71
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,832.55,602.28
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,799.41,580.74
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,709.22,516.25
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,634.41,459.57
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,624.67,454.01
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,613.38,446.46
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,584.92,428.28
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,547.04,401.75
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,484.75,354.08
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,439.83,319.4
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,399.4,286.78
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,351.78,246.22
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,301.93,205.25
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,248.57,161.59
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,200.71,122.87
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,155.46,88.79
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,111.62,61.29
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,71.57,45.28
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,59.8,44.76
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,57.54,43.07
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,53.33,39.61
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,48.13,35.13
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,39.73,27.72
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.94,19.66
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.59,3.4
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,46.62,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,131.68,82.07
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,207.84,158.51
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,294.52,231.19
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,368.94,292.34
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,449.65,356.02
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,512.26,403.01
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,577.48,449.51
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,635.17,488.17
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,691.15,524.4
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,684.44,516.36
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,656.36,492.05
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,763.8,565.63
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,865.76,629.68
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,889.39,640.96
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,918.61,656.52
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,942.43,668.48
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,963.63,678.8
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,978.48,686.61
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,990.38,692.73
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,996.69,694.14
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,999.84,693.79
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,935.9,652.12
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,851.06,590.63
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,917.0,638.15
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,963.71,665.08
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,945.85,653.48
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,925.25,640.91
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,899.92,625.46
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,872.33,608.62
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,840.81,589.73
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,807.2,569.37
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,770.05,545.4
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,731.17,520.15
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,689.19,492.18
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,645.9,462.22
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,599.01,428.86
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,549.25,392.85
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,500.52,357.5
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,451.92,321.07
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,396.09,278.82
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,356.32,248.46
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,308.83,212.22
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,265.03,178.79
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,218.45,140.3
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,164.84,97.76
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,132.14,82.47
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,119.59,85.11
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,101.23,78.0
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,87.98,67.33
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,74.78,56.72
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,61.01,45.32
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,47.04,33.42
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,32.56,20.77
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,16.77,4.06
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,32.14,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,89.34,53.08
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,158.22,119.54
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,241.69,189.16
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,308.64,244.07
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,381.23,301.45
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,443.79,349.07
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,509.59,397.06
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,566.02,435.29
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,630.09,476.94
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,680.1,508.8
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,729.96,539.0
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,772.87,562.8
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,814.72,585.07
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,848.83,603.59
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,881.17,620.82
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,906.2,634.05
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,928.86,645.85
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,945.78,656.21
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,954.07,661.43
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,961.19,666.75
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,965.37,670.3
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,964.6,670.29
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,960.88,668.57
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,955.73,664.69
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,947.47,658.96
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,929.64,649.56
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,909.22,638.59
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,835.15,589.77
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,764.35,539.19
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,726.16,514.28
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,688.3,489.08
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,417.53,303.18
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,165.71,119.05
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,127.96,91.64
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,90.5,63.65
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,61.66,41.81
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,32.65,19.61
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,41.04,26.2
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,49.42,32.83
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,55.0,37.24
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,60.58,41.67
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,139.76,102.63
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,209.25,155.33
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,192.62,142.98
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,175.49,130.41
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,155.26,113.05
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,133.9,98.96
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,114.34,90.43
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,98.36,77.49
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,82.8,64.59
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,66.77,50.98
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,50.62,36.88
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,34.04,22.18
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,17.68,4.71
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,41.54,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,119.2,71.44
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,193.81,147.56
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,274.04,215.55
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,227.44,180.24
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,157.86,123.56
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,358.39,286.07
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,555.25,436.73
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,612.09,475.33
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,670.04,513.94
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,719.54,546.58
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,768.72,578.42
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,648.97,488.8
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,488.9,366.24
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,518.26,386.26
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,546.83,404.47
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,761.39,559.81
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,956.75,687.03
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,964.05,689.14
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,977.46,696.97
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,985.4,699.96
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,990.27,701.17
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,988.53,699.77
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,983.69,696.58
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,975.34,689.89
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,963.93,681.41
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,946.14,670.0
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,925.63,656.97
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,900.42,641.29
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,872.98,624.16
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,842.05,604.4
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,809.02,583.2
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,611.64,444.94
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,444.14,320.17
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,556.36,407.41
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,648.09,474.77
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,597.45,437.0
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,550.23,401.65
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,502.19,365.23
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,454.37,327.98
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,381.93,274.26
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,339.04,244.36
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,306.27,218.87
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,270.99,190.8
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,222.22,146.97
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,161.8,94.46
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,118.51,67.29
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,79.12,51.13
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,66.85,50.45
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,64.13,48.41
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,57.86,43.23
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.14,37.48
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.66,29.2
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.73,20.21
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,15.99,3.69
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,37.63,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,110.18,63.95
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,185.43,139.95
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,265.31,206.92
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,335.49,264.61
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,416.68,328.59
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,480.08,376.81
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,546.23,425.36
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,603.6,465.63
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,662.09,504.82
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,711.97,536.71
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,761.58,567.76
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,802.08,592.06
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,841.18,615.12
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,870.46,632.35
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,902.31,651.24
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,927.56,664.86
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,950.3,676.9
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,799.84,574.72
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,614.62,441.69
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,817.06,586.87
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,993.5,700.16
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,983.4,691.54
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,979.5,688.63
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,969.59,681.07
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,956.72,671.79
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,939.13,661.02
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,918.94,648.66
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,895.54,632.96
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,869.92,615.89
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,839.14,596.74
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,806.34,576.17
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,770.07,553.17
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,732.11,528.57
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,690.83,500.11
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,646.74,469.14
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,603.79,438.38
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,557.81,404.63
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,504.95,365.67
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,455.69,328.0
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,405.28,287.76
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,355.61,247.15
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,305.02,205.78
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,256.08,165.51
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,201.8,121.96
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,154.91,86.64
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,110.01,58.5
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,68.72,42.08
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,55.96,41.19
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,53.49,39.32
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,49.52,36.16
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,45.29,32.59
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,38.0,26.15
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.37,18.29
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.8,2.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,44.22,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,124.71,71.55
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,202.71,153.75
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,286.0,224.01
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,360.37,284.51
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,438.41,345.31
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,502.92,394.04
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,570.21,442.89
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,627.47,481.15
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,685.71,518.65
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,735.58,551.13
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,781.02,580.1
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,822.77,605.01
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,863.11,628.64
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,896.01,646.68
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,926.78,663.21
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,952.04,676.61
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,965.99,682.91
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,981.56,691.81
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,994.22,698.98
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,1001.28,701.36
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,1005.27,702.0
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,1004.09,701.02
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,999.72,698.23
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,987.21,689.08
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,971.63,678.2
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,953.29,667.08
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,932.27,654.31
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,907.48,638.19
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,880.45,620.63
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,849.09,601.21
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,815.67,580.34
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,778.32,556.98
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,739.26,532.23
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,697.21,503.36
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,653.9,472.92
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,607.64,439.83
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,560.72,405.39
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,507.54,366.33
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,457.96,328.53
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,407.3,288.24
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,357.52,247.71
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,306.6,206.26
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,257.34,165.91
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,203.51,123.0
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,157.57,88.69
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,112.66,60.64
