Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,71.49,44.2
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,59.01,43.53
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,56.7,41.81
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,52.46,38.45
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,47.95,34.65
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,38.96,26.82
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.15,18.82
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.19,3.16
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,25.73,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,74.83,39.56
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,146.98,110.2
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,222.12,173.78
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,305.05,242.25
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,385.4,307.14
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,449.37,357.08
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,516.94,408.05
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,584.79,457.65
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,649.8,503.43
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,700.55,537.0
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,751.16,569.81
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,796.02,597.98
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,840.1,625.18
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,868.88,641.67
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,900.66,660.13
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,927.87,675.41
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,952.76,689.12
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,969.37,697.15
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,983.12,703.43
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,991.69,706.72
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,988.26,702.45
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,987.04,701.0
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,982.74,697.68
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,973.39,690.09
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,961.03,680.71
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,943.39,669.23
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,923.11,656.13
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,898.65,639.25
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,872.02,621.02
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,840.68,600.81
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,807.34,579.22
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,770.92,555.64
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,732.79,530.68
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,691.33,502.59
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,648.64,472.96
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,600.7,438.12
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,554.04,403.3
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,504.89,365.74
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,455.91,327.39
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,405.78,287.37
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,356.87,247.49
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,301.77,203.09
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,253.16,163.34
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,205.32,125.49
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,160.8,92.68
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,117.21,65.47
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,77.62,49.49
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,66.02,49.24
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,64.22,47.85
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,58.59,43.37
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,52.65,38.41
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.21,30.19
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,33.32,21.27
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.97,4.68
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.19,6.19
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,59.29,41.17
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,95.15,71.56
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,146.32,114.12
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,191.18,151.14
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,172.13,134.94
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,150.46,116.11
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,245.68,192.49
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,348.4,272.51
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,315.58,244.4
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,291.99,223.46
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,328.96,250.56
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,365.94,277.17
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,416.06,313.38
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,466.35,349.04
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,430.56,320.23
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,394.11,291.21
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,442.88,326.36
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,491.14,360.5
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,692.7,506.54
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,877.69,634.06
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,829.76,596.76
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,789.83,565.87
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,819.53,585.38
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,850.99,605.35
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,887.86,635.23
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,914.32,653.55
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,889.11,636.57
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,861.75,618.5
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,830.59,597.65
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,797.52,575.54
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,760.5,549.83
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,721.86,522.53
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,680.14,493.0
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,637.34,462.23
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,592.21,429.34
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,546.46,395.28
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,498.31,359.53
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,450.33,322.86
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,400.85,283.51
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,352.0,243.8
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,297.95,200.35
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,250.35,161.5
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,202.23,122.91
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,156.37,88.56
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,112.82,61.49
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,73.06,45.66
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,60.11,44.15
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,56.65,41.41
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,52.42,38.07
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,47.36,33.85
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,38.94,26.54
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,30.14,18.6
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.19,2.98
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.78,3.28
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,49.95,33.78
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,81.8,60.78
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,124.04,96.22
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,178.37,140.96
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,165.76,130.05
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,151.26,117.17
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,237.72,186.46
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,330.8,258.93
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,416.93,325.18
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,521.44,403.12
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,567.87,435.37
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,614.14,467.16
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,643.77,485.8
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,671.95,503.24
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,809.37,604.05
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,938.6,691.17
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,955.98,699.18
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,970.56,705.94
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,981.01,710.01
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,988.52,712.23
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,987.59,709.06
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,974.71,698.27
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,971.69,694.13
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,956.79,682.34
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,904.81,645.66
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,850.06,603.08
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,796.91,566.26
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,745.15,530.13
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,737.33,525.31
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,727.89,519.09
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,737.28,529.45
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,734.62,530.68
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,662.25,476.82
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,603.92,432.76
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,537.61,385.3
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,475.06,340.42
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,475.86,342.28
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,458.36,327.85
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,393.76,279.25
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,357.14,252.53
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,310.84,216.6
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,268.92,183.17
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,225.57,149.99
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,184.63,120.11
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,139.19,87.27
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,88.77,58.66
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,75.97,57.05
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,71.33,53.49
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,63.34,47.11
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,54.89,40.09
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.36,31.0
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,34.86,22.38
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.96,4.47
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.63,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.84,2.39
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,35.51,22.24
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,56.02,39.54
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,85.35,63.94
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,122.82,94.64
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,114.81,87.93
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,113.81,86.58
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,292.72,232.33
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,478.21,376.62
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,525.57,409.93
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,572.81,442.88
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,622.2,477.03
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,685.57,520.23
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,733.25,552.29
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,780.86,583.83
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,880.43,652.92
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,962.58,705.12
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,928.09,678.89
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,865.39,629.21
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,944.35,685.42
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,1003.68,721.71
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,1001.37,717.28
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,995.85,711.28
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,983.72,701.49
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,968.44,689.85
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,950.72,677.89
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,930.21,664.21
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,905.34,646.67
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,878.11,627.69
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,846.47,607.16
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,812.71,585.15
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,775.65,560.84
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,736.73,535.13
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,671.79,486.48
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,620.97,446.99
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,592.76,429.39
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,557.56,404.88
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,508.59,367.33
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,459.53,328.83
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,403.63,284.57
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,353.38,243.43
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,302.07,201.51
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,252.29,160.59
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,203.33,121.42
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,156.8,86.77
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,105.68,54.18
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,63.27,37.64
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,51.84,37.35
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,50.36,36.21
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,47.07,33.63
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,43.59,30.72
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,37.13,25.05
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.38,17.98
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.81,2.59
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,24.37,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,69.31,29.97
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,144.93,108.08
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,232.87,182.37
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,308.74,246.24
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,393.14,315.33
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,462.47,370.15
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,531.3,422.92
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,593.33,469.1
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,657.31,514.31
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,707.21,547.97
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,756.9,580.85
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,796.59,606.24
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,839.65,633.74
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,873.69,654.17
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,905.7,673.04
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,931.1,687.53
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,954.07,700.37
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,961.89,703.97
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,975.62,711.73
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,984.33,714.99
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,990.01,716.36
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,989.08,713.21
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,985.0,708.16
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,976.33,700.55
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,964.59,691.09
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,947.44,679.38
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,927.5,665.96
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,903.2,648.61
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,876.5,629.78
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,845.8,609.42
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,812.91,587.58
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,776.34,562.21
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,737.89,535.55
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,695.59,506.14
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,651.95,474.62
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,605.24,440.18
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,558.37,404.89
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,509.77,368.4
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,456.2,327.36
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,405.05,286.36
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,355.12,245.5
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,304.44,204.11
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,255.47,163.94
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,201.97,121.51
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,156.83,88.15
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,112.8,61.1
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,72.63,45.63
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,62.51,46.25
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,61.65,45.75
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,56.78,41.78
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.17,37.01
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.46,29.42
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,33.35,21.15
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.96,4.19
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,24.14,13.25
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,38.7,25.58
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,58.26,41.77
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,77.43,57.44
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,228.06,181.88
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,388.0,309.56
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,537.9,425.71
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,683.01,531.43
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,728.67,561.26
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,777.37,593.06
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,820.34,620.27
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,862.13,646.28
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,886.88,660.02
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,917.36,677.66
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,941.86,691.1
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,963.8,702.82
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,979.05,709.8
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,991.33,714.89
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,998.49,717.02
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,1002.48,717.23
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,1000.76,715.05
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,995.8,710.93
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,983.22,700.83
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,967.5,688.86
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,949.37,676.62
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,928.48,662.67
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,902.81,644.28
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,874.9,624.56
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,843.51,603.91
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,810.01,581.84
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,772.74,557.39
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,733.85,531.72
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,692.1,502.52
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,649.04,471.54
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,602.82,437.64
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,556.13,402.66
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,503.15,363.28
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,453.81,325.29
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,403.17,284.74
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,353.59,244.21
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,303.24,203.16
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,254.55,163.26
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,201.16,120.88
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,155.92,87.4
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,111.81,60.23
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,71.56,44.78
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,60.59,44.46
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,58.38,42.84
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,54.23,39.58
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,48.92,35.14
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.54,27.84
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.78,19.87
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,16.02,2.96
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,24.3,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,69.11,25.21
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,146.93,109.08
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,236.74,184.96
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,312.96,248.48
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,397.62,316.8
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,254.06,202.43
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,80.44,59.16
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,252.38,198.25
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,432.59,337.22
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,350.26,270.29
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,260.07,197.24
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,413.77,315.02
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,573.74,432.01
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,619.99,462.68
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,666.04,493.12
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,824.86,607.65
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,956.98,693.33
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,973.43,701.69
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,986.96,708.92
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,994.83,711.46
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,999.64,712.17
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,998.34,708.7
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,993.84,703.35
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,983.68,695.02
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,970.4,684.82
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,952.69,673.33
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,932.18,660.12
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,907.7,644.35
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,880.82,627.11
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,849.46,606.93
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,815.92,585.25
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,778.76,559.88
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,739.78,533.24
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,697.25,504.15
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,653.37,472.85
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,606.77,438.89
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,559.83,403.91
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,511.0,367.58
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,457.05,326.57
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,405.72,285.65
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,355.38,244.63
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,304.05,202.86
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,254.36,162.21
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,206.04,123.63
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,155.03,85.84
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,109.49,57.81
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,67.75,41.83
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,57.93,42.27
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,56.8,41.52
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,53.0,38.55
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,48.2,34.54
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.18,27.54
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.8,19.87
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,16.03,2.78
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,13.36,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,30.95,6.92
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,92.56,66.65
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,157.04,121.16
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,211.87,167.24
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,270.53,215.39
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,321.32,255.86
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,374.42,296.9
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,428.34,337.26
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,483.53,377.45
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,484.91,374.61
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,466.87,357.7
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,322.92,246.67
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,156.56,116.01
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,168.89,125.13
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,181.31,134.02
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,312.01,231.56
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,435.84,320.34
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,443.15,323.58
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,450.1,326.99
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,497.59,359.59
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,544.25,390.94
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,555.86,398.21
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,566.82,405.18
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,473.25,338.78
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,382.15,273.54
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,549.57,392.96
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,702.65,497.08
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,719.64,507.66
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,730.68,514.93
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,771.54,548.12
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,800.76,570.71
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,725.03,517.05
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,660.4,469.24
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,655.43,469.48
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,639.74,460.95
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,594.75,428.48
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,548.71,394.64
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,500.02,358.69
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,451.54,321.86
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,402.16,282.93
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,349.06,240.63
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,301.44,202.7
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,257.63,167.78
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,206.24,136.46
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,192.66,136.65
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,148.4,98.2
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,80.04,52.51
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,71.56,53.66
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,68.56,51.42
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,62.33,46.36
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,55.77,40.79
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,45.23,31.68
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,35.56,22.87
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,18.33,3.73
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,13.07,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,29.89,5.07
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,103.0,74.66
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,178.56,138.58
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,244.34,193.81
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,316.38,252.84
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,210.63,167.58
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,90.03,67.38
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,144.55,111.08
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,211.46,163.32
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,179.12,136.73
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,158.14,119.18
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,286.7,218.75
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,409.62,310.15
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,489.66,367.4
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,556.53,414.08
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,502.14,371.43
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,431.74,317.77
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,565.9,414.35
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,699.09,505.83
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,838.46,604.87
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,963.98,687.7
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,964.1,686.18
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,961.23,683.77
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,856.06,609.49
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,741.11,524.8
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,751.72,533.27
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,760.01,539.47
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,819.07,584.34
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,860.06,613.41
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,722.98,517.31
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,598.41,425.57
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,670.06,482.56
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,721.87,523.3
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,680.64,493.94
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,638.36,463.77
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,593.37,431.01
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,548.24,397.44
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,469.89,339.01
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,416.97,299.87
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,392.97,279.99
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,352.46,244.82
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,298.88,206.47
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,268.07,187.54
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,224.51,149.24
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,174.68,106.78
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,133.4,81.44
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,96.32,66.16
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,88.43,67.53
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,91.6,70.42
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,80.77,61.73
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,69.48,52.35
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,55.7,40.43
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,38.89,25.61
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,20.96,4.76
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.44,1.75
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,96.73,69.44
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,160.98,124.17
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,242.15,191.84
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,323.27,258.54
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,400.0,319.64
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,470.43,374.34
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,435.72,344.65
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,391.99,307.63
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,559.2,436.98
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,719.16,555.4
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,767.76,585.97
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,815.89,616.03
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,852.61,638.71
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,887.61,660.02
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,915.7,676.67
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,936.25,688.18
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,955.17,699.63
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,971.31,709.28
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,980.98,713.46
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,987.66,715.77
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,987.76,714.83
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,984.75,711.98
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,972.35,701.81
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,956.95,689.84
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,940.2,678.31
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,920.79,665.1
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,895.82,646.88
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,868.8,627.43
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,838.1,606.68
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,805.59,584.73
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,768.72,558.14
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,730.52,530.04
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,689.2,500.6
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,646.99,470.05
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,602.15,437.18
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,553.06,400.7
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,504.78,364.67
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,456.9,327.96
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,407.06,288.44
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,358.61,249.28
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,309.55,209.82
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,262.66,172.01
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,216.46,136.05
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,173.85,105.23
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,132.37,79.97
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,94.15,64.59
