Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,84.28,64.18
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,80.26,61.13
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,72.51,54.82
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,66.79,49.92
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,52.83,37.9
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,39.58,26.0
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,20.67,4.15
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,17.25,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,45.22,5.14
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,129.49,94.51
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,206.57,160.87
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,295.04,234.86
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,383.17,307.26
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,448.93,359.69
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,523.91,417.27
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,473.27,374.17
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,387.64,303.94
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,453.96,353.28
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,508.2,392.39
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,674.88,519.0
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,842.43,636.52
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,876.74,656.52
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,909.0,675.52
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,935.21,688.82
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,958.95,700.35
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,966.35,703.61
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,979.74,711.04
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,988.06,713.99
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,993.34,715.06
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,895.45,645.49
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,771.56,551.94
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,883.98,635.33
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,970.11,691.75
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,875.15,626.8
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,769.76,548.47
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,734.58,523.91
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,700.01,499.4
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,765.42,552.17
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,813.72,588.1
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,697.77,503.88
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,601.48,429.77
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,580.51,415.81
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,557.98,400.25
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,488.88,350.89
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,421.93,303.07
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,402.4,289.97
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,381.43,275.33
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,375.23,267.56
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,350.02,241.01
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,298.35,198.54
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,248.24,157.24
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,199.39,118.16
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,148.58,80.64
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,102.78,52.78
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,60.66,37.56
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,53.86,38.94
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,53.7,38.98
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,49.75,35.77
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,45.56,32.19
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.52,25.19
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.46,17.81
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.86,1.02
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,25.62,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,69.73,5.71
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,162.92,119.13
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,247.8,192.53
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,331.56,262.69
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,422.93,336.99
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,488.44,388.66
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,557.1,440.89
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,619.52,485.78
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,681.02,528.63
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,730.45,561.58
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,779.35,593.55
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,822.0,619.33
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,855.79,638.54
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,887.92,657.26
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,917.88,674.35
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,942.47,688.0
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,964.4,699.89
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,980.59,708.0
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,993.73,714.22
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,1000.69,716.49
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,1004.43,716.8
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,1002.88,715.05
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,998.05,711.32
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,981.25,698.45
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,961.14,683.62
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,943.68,672.1
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,923.48,658.84
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,898.51,641.36
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,871.29,622.48
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,840.6,602.41
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,807.82,580.91
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,770.74,556.43
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,731.99,530.66
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,690.21,500.84
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,647.16,469.63
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,598.18,433.68
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,551.42,398.54
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,502.51,361.91
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,453.74,324.38
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,403.88,284.61
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,350.39,241.6
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,300.35,201.09
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,252.22,162.03
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,205.41,125.51
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,162.38,94.53
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,119.63,68.75
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,81.16,61.01
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,74.48,55.88
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,71.58,53.73
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,65.06,48.43
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,58.19,42.6
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,48.91,34.5
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,36.24,23.15
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,18.69,2.22
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,31.72,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,89.67,1.31
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,180.92,132.74
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,274.54,214.08
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,350.54,278.34
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,433.3,345.81
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,498.41,397.23
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,566.65,449.01
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,624.87,489.5
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,684.13,529.48
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,730.56,559.66
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,780.09,591.39
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,821.28,616.93
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,860.9,641.07
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,894.14,659.98
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,917.01,671.74
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,940.96,682.77
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,962.18,691.87
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,978.41,699.29
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,991.67,704.91
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,997.86,706.33
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,1000.85,705.88
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,999.59,704.34
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,995.11,700.91
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,984.0,691.96
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,969.8,681.21
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,952.15,669.81
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,931.68,656.7
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,905.92,639.09
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,877.88,620.08
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,846.31,600.07
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,812.63,578.71
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,774.68,554.38
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,735.08,528.75
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,693.5,501.12
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,650.57,471.57
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,603.93,437.64
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,556.78,402.53
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,503.85,363.3
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,454.53,325.39
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,403.48,284.56
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,353.39,243.62
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,302.41,202.0
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,253.14,161.66
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,198.83,118.65
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,152.59,84.69
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,107.54,57.61
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,66.38,48.94
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,60.49,44.39
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,59.53,43.79
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,55.01,40.11
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.06,35.07
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.67,27.75
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.9,19.68
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,16.1,0.62
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.53,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,20.86,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,116.99,83.79
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,198.87,153.97
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,286.67,227.01
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,374.77,298.83
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,442.09,352.06
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,513.6,406.62
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,466.57,365.9
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,379.58,294.94
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,567.84,439.09
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,752.39,570.75
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,795.09,596.62
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,836.43,621.93
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,871.12,641.99
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,898.86,657.18
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,923.29,668.73
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,945.01,678.39
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,962.11,685.88
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,976.39,691.56
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,981.37,691.35
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,983.2,689.29
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,982.82,687.38
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,979.36,683.65
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,966.01,672.78
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,949.75,660.31
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,932.24,649.24
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,912.13,636.61
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,886.55,619.27
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,859.03,600.78
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,828.35,582.05
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,795.95,562.08
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,759.26,537.0
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,721.36,510.76
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,679.08,483.3
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,636.51,454.86
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,590.25,422.21
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,544.42,389.06
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,497.28,354.02
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,450.74,318.6
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,402.2,281.15
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,354.99,243.94
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,307.05,206.36
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,261.52,170.57
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,217.48,137.01
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,175.27,107.11
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,134.28,82.65
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,97.69,74.06
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,89.0,67.43
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,83.31,63.05
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,78.05,58.96
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,67.39,50.13
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,52.04,37.01
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,37.33,23.92
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,19.43,1.19
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,29.21,16.69
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,50.08,34.65
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,81.6,60.97
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,121.22,93.61
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,153.66,119.84
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,186.58,145.86
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,250.86,196.32
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,330.22,256.66
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,475.41,367.94
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,633.46,483.19
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,661.83,498.44
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,687.45,512.17
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,800.56,590.89
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,907.73,658.48
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,934.52,672.26
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,958.85,684.97
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,967.38,687.23
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,981.87,693.48
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,990.26,696.24
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,995.58,697.23
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,901.53,633.46
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,781.29,546.48
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,883.85,619.8
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,960.29,668.21
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,942.83,656.8
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,922.7,644.44
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,897.85,628.09
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,870.8,610.35
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,840.34,591.42
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,807.85,571.08
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,772.26,548.78
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,732.44,522.95
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,689.76,493.83
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,645.96,463.28
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,599.83,430.41
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,552.95,396.13
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,503.2,359.59
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,453.63,322.05
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,402.86,281.99
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,352.99,241.77
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,297.6,197.58
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,248.82,158.14
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,199.88,119.61
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,153.8,86.16
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,109.45,59.97
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,69.18,51.0
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,63.75,46.86
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,61.31,45.06
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,55.9,40.75
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,49.87,35.71
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,40.32,27.44
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.33,18.34
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.32,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,20.74,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,56.55,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,151.31,109.02
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,235.01,182.71
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,312.22,247.38
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,402.1,319.7
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,469.49,372.43
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,540.19,425.61
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,602.25,470.18
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,666.03,513.64
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,717.33,546.93
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,768.41,579.31
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,807.65,601.91
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,849.93,626.16
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,884.7,645.96
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,917.37,664.21
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,943.12,678.12
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,966.29,690.37
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,973.95,692.4
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,987.5,698.4
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,995.46,701.23
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,1000.31,702.25
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,998.49,700.68
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,993.47,697.26
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,984.8,690.25
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,973.0,681.4
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,954.33,669.74
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,932.87,656.38
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,907.89,639.71
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,880.49,621.5
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,848.63,601.24
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,814.62,579.52
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,776.17,555.11
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,735.95,529.3
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,693.52,500.1
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,649.75,468.97
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,602.83,435.08
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,555.16,399.79
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,505.7,363.0
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,456.14,324.99
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,399.32,280.18
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,348.38,238.64
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,296.91,196.69
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,247.06,155.94
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,197.22,116.3
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,144.78,77.85
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,99.23,51.09
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,57.43,41.63
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,53.37,38.45
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,51.58,37.05
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,47.96,34.19
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,44.12,30.97
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.09,23.96
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,27.97,16.43
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,14.12,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,19.27,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,52.54,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,146.19,104.03
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,228.37,176.35
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,301.99,238.28
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,388.17,308.06
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,454.98,360.33
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,525.24,413.21
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,587.36,457.99
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,651.5,501.85
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,701.83,534.43
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,752.0,566.16
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,552.78,419.34
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,295.05,220.56
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,610.41,459.69
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,900.59,654.94
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,925.52,665.91
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,947.83,677.3
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,956.04,679.71
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,970.06,686.04
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,977.59,688.28
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,982.02,688.74
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,980.81,687.23
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,976.44,683.93
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,833.64,587.74
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,667.98,468.76
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,675.95,475.21
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,682.32,479.58
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,787.15,557.71
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,863.19,610.64
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,832.64,590.85
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,800.01,570.37
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,763.73,546.21
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,725.62,520.67
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,683.84,492.98
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,640.81,463.67
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,591.85,428.45
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,544.94,393.77
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,496.19,356.97
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,447.57,319.27
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,397.38,279.53
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,348.35,239.85
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,293.08,195.63
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,244.5,156.24
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,198.07,120.87
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,158.46,93.72
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,117.46,69.59
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,81.2,61.28
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,73.56,55.23
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,66.65,49.65
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,59.23,43.59
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.4,36.96
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,40.74,27.74
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.56,17.62
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,15.91,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,21.87,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,144.31,101.68
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,254.48,195.86
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,331.19,259.41
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,415.39,326.28
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,479.92,375.46
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,547.68,424.79
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,606.53,463.49
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,664.11,499.73
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,713.61,530.67
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,762.67,560.64
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,804.99,586.05
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,838.43,605.41
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,871.9,625.22
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,903.27,643.54
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,928.18,658.19
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,950.52,671.21
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,967.24,680.25
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,980.95,687.48
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,988.46,691.36
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,992.78,693.33
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,991.86,693.15
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,987.67,691.03
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,977.29,683.69
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,963.74,674.44
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,945.67,663.78
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,924.72,651.28
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,900.18,635.09
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,873.12,617.27
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,841.47,597.27
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,807.57,575.72
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,769.69,551.55
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,730.0,525.96
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,687.48,498.14
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,643.56,467.74
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,597.08,433.76
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,549.85,398.38
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,484.14,349.27
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,440.82,316.46
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,395.64,280.28
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,342.06,235.03
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,289.52,195.7
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,258.8,174.89
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,212.93,137.55
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,164.13,99.92
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,126.19,79.37
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,97.27,74.42
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,86.5,66.0
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,75.23,56.97
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,59.64,44.12
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,43.38,30.47
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.35,23.44
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,27.21,15.79
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,39.33,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,145.56,101.82
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,229.58,176.68
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,307.1,241.48
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,399.09,315.17
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,465.38,366.39
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,535.09,418.02
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,596.44,459.94
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,659.64,500.93
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,710.32,533.14
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,757.44,562.25
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,800.22,587.9
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,841.75,612.32
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,875.81,631.98
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,907.76,650.19
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,926.0,659.99
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,949.95,673.57
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,811.45,579.98
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,627.67,447.61
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,589.64,420.5
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,539.34,384.16
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,607.94,431.77
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,663.32,469.44
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,827.84,587.03
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,956.68,671.1
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,842.04,593.62
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,716.18,502.99
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,804.26,569.5
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,867.57,612.97
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,836.7,592.97
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,803.72,572.09
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,766.09,548.01
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,726.85,522.53
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,684.9,493.29
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,641.68,462.58
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,591.11,426.06
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,544.08,391.22
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,495.6,355.4
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,447.46,318.78
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,393.4,276.47
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,345.46,237.86
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,296.02,198.23
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,248.67,160.24
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,200.55,123.16
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,156.65,92.15
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,121.15,74.43
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,94.39,71.74
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,87.68,66.66
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,85.46,65.11
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,68.31,51.05
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,55.38,40.21
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,43.2,29.71
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,31.7,19.14
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,16.27,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,54.18,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,164.21,114.77
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,256.91,198.3
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,335.3,263.94
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,421.35,333.01
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,487.01,383.96
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,555.96,435.01
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,615.13,474.5
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,672.63,511.11
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,722.9,541.78
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,772.73,570.96
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,814.81,592.67
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,855.46,612.48
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,881.32,625.53
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,912.77,642.12
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,937.5,654.9
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,959.54,666.06
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,976.67,676.8
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,990.79,685.81
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,997.76,689.11
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,1001.49,690.54
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,1000.4,688.17
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,996.03,683.97
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,985.46,677.01
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,971.72,668.16
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,953.94,657.86
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,933.26,645.77
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,908.03,630.82
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,880.28,614.21
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,848.41,594.6
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,814.3,573.44
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,776.61,550.02
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,736.84,524.99
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,694.14,496.52
