Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,649.97,465.58
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,602.37,431.55
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,553.83,395.94
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,503.92,359.01
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,453.76,320.7
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,401.6,279.24
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,349.94,237.23
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,290.86,189.79
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,239.48,147.89
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,188.44,107.5
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,139.82,72.53
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,93.0,46.19
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,51.84,36.88
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,45.17,31.56
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,43.32,30.1
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,40.08,27.53
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,36.66,24.64
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,30.34,19.16
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,23.65,12.8
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.72,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,61.67,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,175.27,121.22
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,268.02,205.61
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,343.3,268.44
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,425.78,334.02
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,490.66,383.63
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,558.76,432.86
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,614.2,468.85
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,674.31,506.45
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,723.47,537.13
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,772.1,566.8
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,814.7,592.28
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,848.4,611.65
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,881.83,630.75
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,913.09,648.31
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,938.39,662.02
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,961.03,674.1
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,976.87,681.53
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,989.66,687.2
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,997.25,689.78
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,1001.6,690.52
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,1000.65,689.62
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,996.37,686.84
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,984.46,678.08
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,969.35,667.51
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,952.06,657.11
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,931.82,644.91
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,906.54,628.27
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,878.71,610.07
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,846.73,590.52
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,812.49,569.4
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,774.49,545.7
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,734.58,520.54
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,691.88,492.07
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,647.71,461.2
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,599.77,427.06
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,551.6,391.9
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,501.8,355.38
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,451.83,317.55
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,400.16,276.81
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,342.96,231.3
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,291.06,189.44
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,240.68,148.7
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,190.54,109.45
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,143.03,75.71
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,91.35,45.85
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,51.78,36.67
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,50.35,35.73
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,48.8,34.6
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,44.61,31.26
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,40.15,27.51
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,33.09,21.33
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,25.62,14.16
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.59,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,44.37,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,149.62,101.56
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,234.03,179.32
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,311.79,244.6
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,395.35,312.26
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,461.75,363.81
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,531.56,415.53
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,592.92,457.49
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,656.03,498.2
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,706.52,530.12
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,753.26,558.72
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,797.39,583.77
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,840.44,607.48
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,875.01,626.89
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,907.49,644.85
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,925.63,653.62
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,949.53,666.17
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,966.96,674.61
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,981.41,681.33
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,990.16,685.52
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,995.76,687.88
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,994.68,687.28
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,990.33,684.8
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,980.26,677.48
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,967.02,668.32
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,949.76,657.8
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,929.56,645.51
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,904.32,629.04
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,876.53,610.98
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,844.61,591.27
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,810.44,570.0
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,772.59,546.2
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,732.85,520.96
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,689.96,492.04
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,645.64,460.9
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,597.48,426.31
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,549.12,390.77
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,499.31,354.12
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,449.4,316.22
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,392.14,271.54
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,340.85,230.13
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,289.21,188.4
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,239.14,147.9
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,189.07,108.74
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,141.64,75.16
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,90.32,45.76
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,52.55,37.3
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,50.78,36.08
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,48.86,34.65
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,45.1,31.58
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,41.12,28.15
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,33.64,21.64
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,24.93,13.45
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.61,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,35.78,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,140.68,93.96
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,224.39,171.64
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,299.33,234.87
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,387.28,306.02
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,454.64,358.67
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,525.54,411.75
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,587.45,455.82
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,651.3,498.8
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,702.59,531.51
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,749.99,560.68
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,794.28,585.85
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,837.53,609.64
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,872.01,628.41
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,904.41,645.61
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,922.52,653.97
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,946.41,666.12
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,962.77,673.47
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,976.16,679.1
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,984.41,682.15
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,989.51,683.42
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,988.4,681.03
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,984.05,676.84
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,973.08,669.17
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,958.97,659.7
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,941.39,648.75
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,920.95,636.13
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,895.17,620.58
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,867.02,603.52
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,835.69,584.07
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,802.19,563.16
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,764.77,539.86
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,725.6,515.21
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,682.92,486.11
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,638.93,455.41
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,591.31,421.37
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,540.44,384.39
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,490.97,348.24
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,441.6,310.99
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,390.5,270.88
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,340.6,230.86
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,289.96,190.33
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,235.67,147.21
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,187.49,110.02
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,142.74,78.81
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,99.11,54.92
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,65.14,47.73
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,63.26,46.36
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,61.23,44.77
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,54.72,39.47
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,47.88,33.66
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.45,24.68
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.53,14.55
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.44,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,67.98,41.97
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,124.98,93.48
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,197.14,153.3
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,264.76,208.69
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,336.88,267.2
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,432.25,341.34
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,428.61,335.92
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,432.24,335.6
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,524.81,403.99
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,637.25,483.01
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,687.44,514.93
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,738.0,546.72
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,776.1,568.58
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,817.98,592.29
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,855.56,613.25
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,891.54,631.85
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,911.36,642.04
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,928.63,650.85
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,944.27,657.39
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,951.52,658.82
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,952.71,659.34
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,950.88,658.07
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,948.28,654.99
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,942.33,649.86
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,925.59,640.33
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,906.07,629.14
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,882.84,614.69
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,857.07,598.54
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,824.89,579.1
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,790.73,558.22
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,754.5,534.65
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,716.43,509.0
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,625.86,444.85
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,558.1,395.59
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,553.88,395.67
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,534.95,383.26
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,467.47,333.96
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,422.8,301.61
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,291.38,208.64
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,183.01,132.27
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,213.34,154.25
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,240.74,173.31
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,202.53,146.45
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,168.03,122.52
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,114.99,83.67
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,63.26,46.63
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,52.99,38.42
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,42.73,30.04
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,33.42,22.35
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,24.11,14.51
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,16.22,7.71
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,8.33,0.75
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,4.16,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,10.48,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,71.8,44.2
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,138.62,104.9
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,134.96,104.14
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,126.96,98.11
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,166.48,130.67
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,207.54,163.76
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,197.01,153.87
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,174.13,134.15
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,270.34,209.97
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,372.46,287.66
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,550.58,422.93
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,742.83,560.29
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,785.82,587.0
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,822.33,610.22
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,854.0,629.19
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,883.83,646.48
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,904.03,656.99
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,921.71,665.93
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,933.85,671.34
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,943.29,675.12
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,944.11,674.85
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,942.01,672.92
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,872.61,624.15
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,797.89,570.12
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,649.54,467.44
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,498.89,360.02
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,684.89,498.01
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,838.92,604.58
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,699.51,505.63
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,572.71,412.9
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,648.05,472.95
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,703.61,516.22
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,616.17,450.58
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,545.87,397.47
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,480.63,350.87
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,417.06,305.2
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,430.88,316.13
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,427.96,312.45
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,385.73,278.09
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,333.26,234.02
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,284.31,193.88
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,237.42,155.48
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,191.28,119.36
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,149.19,89.72
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,112.89,71.85
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,90.05,70.27
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,77.54,60.02
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,64.21,48.89
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,57.05,42.86
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,49.5,36.25
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.92,25.93
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.78,14.24
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.14,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,65.36,38.94
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,121.19,90.77
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,195.73,152.52
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,267.0,210.68
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,294.88,233.39
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,323.32,255.68
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,304.04,238.64
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,278.3,216.32
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,382.08,295.45
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,492.23,375.45
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,446.06,337.56
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,394.17,296.21
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,447.48,333.54
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,486.53,359.65
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,551.04,404.14
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,615.91,447.68
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,689.07,497.42
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,748.13,537.16
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,572.91,415.56
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,398.77,290.18
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,444.97,323.75
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,490.06,355.23
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,704.24,510.14
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,899.97,643.59
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,835.22,596.06
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,768.16,548.56
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,799.98,574.57
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,819.89,591.8
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,766.2,552.83
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,713.55,514.79
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,706.64,513.05
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,689.03,503.27
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,629.26,460.37
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,573.72,420.28
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,556.07,408.84
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,525.09,386.45
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,444.85,326.26
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,394.08,288.69
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,368.64,268.49
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,342.4,246.03
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,267.74,193.69
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,211.29,156.88
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,200.84,145.15
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,178.65,124.95
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,154.45,111.07
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,129.25,102.22
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,105.04,82.52
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,86.92,67.58
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,75.2,57.83
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,63.0,47.33
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,47.6,33.82
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,29.52,16.89
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,16.68,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,92.12,55.55
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,168.43,128.28
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,253.41,199.6
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,336.87,268.33
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,404.05,322.7
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,475.75,378.77
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,447.89,354.01
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,395.14,310.02
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,455.64,354.91
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,517.94,399.5
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,664.39,507.89
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,814.14,609.87
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,844.87,626.07
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,878.13,644.54
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,906.36,659.38
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,932.25,672.53
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,949.91,682.02
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,964.67,689.77
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,964.51,687.15
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,970.27,688.55
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,970.44,688.3
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,967.45,686.22
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,958.88,679.35
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,947.24,670.69
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,842.13,600.24
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,728.17,517.37
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,724.78,516.83
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,719.47,514.25
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,711.42,509.94
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,698.95,502.55
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,616.95,444.74
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,544.52,393.0
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,531.61,385.66
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,516.83,376.47
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,534.64,392.88
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,534.43,393.47
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,451.95,331.37
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,398.19,291.85
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,374.89,271.0
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,333.35,232.28
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,280.25,190.17
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,241.18,160.01
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,197.82,132.0
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,177.67,124.62
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,142.74,102.01
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,114.63,90.4
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,100.63,79.04
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,85.91,66.86
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,71.18,54.52
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,55.8,41.32
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,42.27,29.38
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,25.79,13.8
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,14.3,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,94.04,55.39
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,184.59,141.05
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,257.11,202.96
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,337.7,269.49
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,404.81,323.86
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,476.5,379.89
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,542.9,429.17
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,606.13,474.65
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,659.59,510.52
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,713.24,545.54
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,675.31,513.79
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,618.59,467.83
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,620.21,466.2
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,618.02,461.55
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,485.31,362.79
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,349.94,260.14
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,495.44,367.21
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,627.01,459.34
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,631.4,459.25
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,634.7,459.28
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,587.46,424.62
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,530.79,383.73
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,644.75,463.24
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,751.48,533.69
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,789.5,558.11
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,825.93,581.36
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,768.31,540.39
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,714.59,502.63
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,680.81,480.2
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,647.71,457.89
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,691.49,492.97
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,719.49,515.26
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,676.91,486.46
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,632.98,456.48
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,436.84,317.71
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,294.71,213.69
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,360.85,262.14
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,409.19,294.76
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,379.14,269.39
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,330.5,227.1
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,279.61,185.44
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,230.62,145.53
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,181.71,107.35
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,135.12,74.81
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,90.8,51.88
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,63.48,47.22
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,59.9,44.52
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,56.01,41.42
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,50.89,37.22
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.32,31.56
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.15,22.54
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.5,11.77
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,14.3,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,14.74,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,98.31,56.0
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,187.74,142.77
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,265.29,208.81
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,352.41,280.58
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,420.05,334.58
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,497.83,393.96
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,562.65,441.78
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,629.74,488.84
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,681.99,523.04
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,734.24,556.34
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,780.13,584.4
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,821.35,608.7
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,856.64,628.62
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,889.93,646.95
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,918.06,661.69
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,943.78,674.76
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,952.61,678.86
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,967.15,686.87
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,976.99,690.54
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,983.77,692.42
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,881.87,623.84
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,753.89,531.53
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,871.75,616.89
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,962.89,674.28
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,944.5,662.52
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,923.17,649.83
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,802.82,569.04
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,684.29,482.11
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,753.31,537.2
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,803.64,574.04
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,765.32,549.31
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,725.08,523.61
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,590.91,426.33
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,488.86,349.98
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,485.84,348.87
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,471.12,338.67
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,463.71,334.06
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,439.29,313.48
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,386.68,270.91
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,334.84,228.14
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,275.89,180.13
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,224.85,138.23
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,174.71,99.0
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,127.49,66.53
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,76.36,39.64
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,49.61,35.6
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,48.05,34.51
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,46.38,33.23
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,42.48,30.03
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,38.36,26.44
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,30.28,19.22
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,21.69,10.08
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,20.67,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,120.11,66.57
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,210.37,160.52
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,297.02,234.63
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,392.65,313.61
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,460.73,368.26
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,532.6,423.53
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,595.85,469.39
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,658.4,512.81
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,709.4,546.49
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,760.04,579.11
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,801.89,605.1
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,842.25,629.7
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,868.69,644.3
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,900.64,662.59
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,926.69,677.01
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,950.12,689.71
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,966.31,698.82
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,979.44,706.08
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,987.35,708.93
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,992.02,709.83
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,990.44,706.59
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,985.54,701.39
