Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,976.29,693.84
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,963.78,684.35
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,945.29,672.54
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,923.82,658.87
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,898.2,641.21
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,869.95,621.9
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,837.42,601.04
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,802.57,578.55
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,763.75,553.25
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,723.12,526.53
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,679.53,495.99
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,634.51,463.3
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,585.92,427.16
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,537.67,390.46
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,487.13,352.12
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,436.56,312.57
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,379.64,266.9
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,329.15,225.06
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,277.36,182.36
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,227.31,141.36
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,172.88,99.08
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,126.47,67.39
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,81.3,45.08
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,56.97,41.7
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,55.03,40.31
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,52.96,38.71
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,48.12,34.65
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.13,29.41
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.66,21.01
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.76,10.42
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,72.31,36.16
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,144.87,109.28
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,242.64,191.68
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,344.94,276.43
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,414.73,332.97
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,489.42,391.24
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,567.32,449.27
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,643.8,503.11
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,697.69,539.28
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,751.6,574.68
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,794.24,600.21
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,840.47,627.73
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,876.95,649.15
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,911.34,668.97
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,938.63,683.89
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,954.93,691.57
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,972.67,700.3
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,987.39,707.11
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,995.92,710.01
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,1001.25,711.01
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,1000.33,709.63
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,996.1,706.32
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,987.09,698.9
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,974.82,689.57
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,956.58,677.71
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,935.36,664.04
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,909.95,646.37
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,881.87,627.06
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,848.79,605.8
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,813.44,582.99
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,774.64,556.6
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,733.83,528.81
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,690.02,498.13
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,644.77,465.67
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,596.15,430.13
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,546.63,393.05
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,495.17,354.26
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,443.57,314.18
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,390.32,271.27
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,331.34,223.4
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,277.84,179.56
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,225.98,137.36
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,174.31,97.39
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,125.34,64.36
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,78.57,42.47
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,49.87,35.67
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,47.93,34.26
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,45.84,32.63
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,41.9,29.39
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,37.75,25.76
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,30.09,18.93
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.21,8.99
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,12.87,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,97.43,47.6
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,193.23,146.89
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,278.71,219.89
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,380.49,303.23
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,450.32,359.23
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,524.05,415.98
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,591.09,464.31
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,660.76,511.73
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,708.17,542.33
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,758.89,574.53
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,804.61,602.71
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,849.23,629.63
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,875.18,643.33
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,906.69,660.71
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,933.14,673.16
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,956.99,683.8
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,973.72,692.65
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,987.35,699.65
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,995.14,701.99
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,999.67,702.45
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,997.97,699.15
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,992.91,693.94
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,982.56,685.96
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,968.94,676.1
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,950.27,664.57
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,928.6,651.22
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,902.7,633.88
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,874.13,614.88
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,840.93,594.16
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,805.42,571.83
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,766.98,547.6
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,726.56,521.8
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,681.81,491.07
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,635.66,458.27
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,587.44,423.19
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,538.34,386.53
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,486.99,347.9
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,435.45,307.89
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,382.84,265.43
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,330.78,222.53
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,270.92,174.01
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,218.99,131.71
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,167.46,91.92
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,118.57,59.22
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,71.85,37.92
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,50.48,36.01
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,43.93,30.79
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,42.01,29.3
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,38.28,26.24
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,34.36,22.82
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,27.46,16.66
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.16,7.74
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,107.65,48.71
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,221.94,167.49
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,304.75,238.59
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,396.72,314.07
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,464.93,368.19
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,536.97,422.72
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,599.29,465.91
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,660.52,506.26
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,711.7,539.13
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,762.5,570.91
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,806.08,595.85
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,848.28,619.29
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,874.99,633.04
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,907.14,650.27
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,932.95,663.59
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,956.05,675.17
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,972.81,684.2
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,986.47,691.42
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,994.34,694.19
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,998.93,695.08
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,997.68,693.97
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,993.07,690.94
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,982.21,682.75
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,968.08,672.7
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,949.83,661.58
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,928.56,648.63
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,902.6,631.74
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,873.95,613.14
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,841.08,592.77
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,805.87,570.76
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,766.44,546.04
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,725.04,519.74
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,681.28,489.75
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,636.01,457.64
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,587.15,422.18
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,537.67,385.34
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,486.38,346.2
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,434.91,305.81
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,381.98,263.4
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,329.61,220.52
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,269.75,172.28
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,217.87,130.31
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,166.68,91.27
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,118.03,59.24
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,71.04,38.33
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,46.51,32.76
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,44.78,31.5
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,42.91,30.05
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,38.81,26.67
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,34.48,22.9
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,27.13,16.3
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.33,6.57
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,115.97,48.13
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,234.38,177.4
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,315.9,247.92
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,406.43,322.13
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,474.24,376.31
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,545.83,430.89
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,602.79,470.24
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,664.76,511.63
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,715.29,544.34
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,765.39,575.95
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,807.71,600.3
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,841.01,618.07
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,875.0,637.33
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,906.8,654.92
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,932.02,668.1
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,954.39,679.44
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,970.58,688.27
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,983.67,695.28
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,990.28,697.23
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,993.49,697.22
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,992.17,695.97
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,987.52,692.78
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,976.66,684.72
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,962.57,674.75
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,944.37,663.38
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,923.18,650.18
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,895.76,631.94
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,865.92,612.15
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,833.55,591.73
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,798.9,569.71
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,759.49,544.39
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,718.55,517.41
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,674.88,486.72
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,629.87,454.44
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,581.74,419.32
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,532.98,382.84
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,482.7,344.96
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,427.16,302.21
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,374.32,259.63
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,322.05,216.64
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,269.49,173.69
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,218.72,132.67
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,168.26,93.99
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,120.05,62.22
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,68.36,37.75
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,50.88,36.35
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,47.86,34.05
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,44.58,31.43
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,40.16,27.78
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,35.48,23.7
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,27.25,16.34
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.49,5.38
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,111.77,40.38
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,225.85,169.58
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,305.92,239.1
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,394.58,312.12
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,463.56,367.09
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,536.48,422.56
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,598.76,466.88
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,662.67,510.35
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,710.87,541.05
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,762.26,573.18
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,806.26,599.4
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,848.85,624.14
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,884.07,643.54
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,909.14,656.12
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,934.72,668.99
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,957.6,680.03
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,974.16,687.53
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,987.61,693.2
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,994.84,695.11
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,998.77,695.15
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,996.86,693.68
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,991.6,690.31
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,979.72,682.98
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,964.6,673.77
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,945.39,662.07
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,923.26,648.59
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,897.05,631.58
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,868.3,612.92
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,834.98,592.2
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,799.45,569.91
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,759.62,544.85
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,718.07,517.95
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,674.56,487.65
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,629.7,455.69
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,580.01,419.41
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,527.07,380.05
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,476.15,341.84
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,425.43,302.52
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,373.12,260.42
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,321.94,218.41
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,270.31,176.33
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,215.12,132.15
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,165.69,94.53
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,119.3,64.29
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,75.12,45.21
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,60.68,44.79
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,57.34,42.15
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,53.73,39.16
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,48.02,34.35
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,40.86,28.1
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.13,18.59
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.89,4.76
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,93.18,27.34
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,190.55,142.23
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,266.59,208.31
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,356.25,282.26
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,426.57,338.68
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,501.11,396.04
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,563.47,442.12
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,627.82,486.88
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,680.4,521.45
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,733.01,555.1
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,774.72,580.61
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,819.29,607.66
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,854.93,627.92
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,888.51,646.58
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,915.18,659.51
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,930.99,665.35
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,948.47,673.74
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,963.0,680.28
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,970.98,682.78
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,975.75,683.42
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,974.77,682.04
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,970.55,678.8
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,961.15,671.45
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,948.58,662.26
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,930.57,650.81
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,909.67,637.63
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,883.85,620.39
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,855.55,601.62
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,823.55,581.44
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,789.34,559.75
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,750.5,535.12
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,709.98,508.44
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,666.7,478.13
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,622.12,446.28
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,574.42,411.67
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,522.36,373.22
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,471.46,335.13
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,420.69,295.96
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,368.46,254.22
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,317.24,212.47
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,265.74,170.79
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,210.9,127.27
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,161.06,89.85
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,114.24,59.96
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,70.06,41.93
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,57.78,42.02
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,55.09,39.92
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,52.2,37.54
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,46.87,33.15
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.15,27.36
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.78,18.15
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.93,3.65
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,11.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,85.29,18.74
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,173.36,128.63
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,254.0,198.34
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,345.59,274.14
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,419.9,333.73
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,495.15,391.75
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,561.35,440.12
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,630.05,487.26
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,682.69,521.6
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,735.35,554.99
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,777.73,579.46
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,823.14,605.38
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,858.88,624.87
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,892.54,642.63
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,919.66,656.2
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,935.97,662.78
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,953.02,670.3
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,967.07,675.96
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,974.95,677.86
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,979.65,677.95
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,978.65,677.03
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,974.37,674.26
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,964.85,667.0
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,952.12,657.92
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,933.95,646.96
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,912.84,634.22
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,887.12,617.65
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,858.78,599.41
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,826.29,579.42
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,791.53,557.85
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,752.25,533.39
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,711.12,507.09
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,667.41,476.76
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,622.34,444.81
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,573.54,409.55
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,524.71,373.35
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,469.44,331.73
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,418.31,291.84
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,365.89,250.11
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,314.47,208.37
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,262.47,166.53
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,212.36,126.78
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,157.55,86.28
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,110.83,57.2
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,65.72,39.54
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,54.93,39.5
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,52.47,37.59
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,49.85,35.44
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,44.84,31.31
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,39.56,26.71
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.24,16.75
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.34,1.56
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,67.33,8.2
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,140.87,103.37
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,229.2,178.37
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,318.07,251.83
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,387.73,308.02
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,462.49,365.94
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,535.45,419.47
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,607.03,469.78
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,660.78,505.25
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,714.72,539.9
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,762.28,568.08
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,809.14,595.02
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,840.57,612.3
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,874.7,631.21
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,902.18,645.89
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,927.16,658.93
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,945.04,667.42
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,959.97,674.15
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,968.34,676.86
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,973.53,677.75
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,964.62,671.83
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,961.19,669.55
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,952.64,662.77
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,940.97,654.19
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,923.49,643.11
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,903.15,630.34
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,877.05,613.01
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,848.56,594.21
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,816.08,573.8
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,781.52,551.97
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,742.59,527.16
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,702.18,499.86
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,658.26,469.49
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,613.4,437.8
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,565.25,403.05
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,516.98,367.34
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,450.27,318.72
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,403.55,284.92
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,366.22,254.17
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,310.48,207.22
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,259.45,166.37
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,210.59,127.86
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,162.3,92.56
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,117.44,64.96
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,75.29,48.94
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,67.48,49.97
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,63.62,46.92
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,58.66,42.83
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,50.82,36.28
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.59,29.14
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,30.27,18.25
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,18.28,0.22
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.48,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,83.65,3.67
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,172.57,126.63
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,252.72,196.28
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,343.64,271.42
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,417.55,330.68
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,492.45,388.4
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,558.44,437.3
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,626.89,485.08
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,679.86,519.9
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,732.88,553.83
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,775.98,578.88
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,822.13,605.37
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,857.91,625.56
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,891.6,644.13
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,918.53,658.1
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,934.87,665.23
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,952.46,673.24
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,967.03,679.35
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,975.89,682.35
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,981.54,683.5
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,980.48,682.46
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,976.11,679.52
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,967.79,673.23
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,956.18,665.0
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,937.27,653.67
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,915.35,640.49
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,890.09,623.84
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,862.06,605.44
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,752.7,531.78
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,653.95,459.48
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,691.07,491.64
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,711.48,510.42
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,612.53,437.7
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,539.91,383.25
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,538.58,385.01
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,523.66,374.17
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,471.87,334.88
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,419.95,294.39
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,366.91,251.48
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,314.54,208.33
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,254.52,159.89
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,202.66,118.3
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,151.27,80.17
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,102.85,50.7
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,56.69,40.71
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,45.73,32.0
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,43.93,30.67
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,42.03,29.16
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,37.88,25.64
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,33.53,21.74
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,25.18,14.14
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.8,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.53,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,83.0,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,172.2,126.25
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,250.16,194.69
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,338.28,267.81
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,411.81,327.03
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,487.17,385.36
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,553.37,433.95
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,622.01,481.6
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,675.16,516.81
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,728.37,551.17
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,773.65,579.45
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,814.37,604.15
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,850.16,624.7
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,883.91,643.62
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,910.71,657.76
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,934.95,670.17
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,943.81,672.66
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,958.13,678.85
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,966.26,681.47
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,971.24,682.27
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,970.58,679.66
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,966.64,675.19
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,957.0,667.31
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,944.19,657.62
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,925.51,646.09
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,903.93,632.79
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,878.28,615.89
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,850.04,597.35
