Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,817.69,577.12
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,783.08,555.32
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,744.39,530.66
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,703.83,503.74
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,659.62,472.79
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,614.13,440.28
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,566.3,405.45
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,517.73,369.14
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,466.85,330.13
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,410.52,286.29
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,357.74,244.0
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,305.84,201.63
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,253.36,159.26
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,202.82,119.28
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,159.33,92.8
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,138.58,87.65
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,96.81,72.84
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,83.38,62.43
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,73.58,54.72
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,63.14,46.29
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,52.42,37.38
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,41.1,27.72
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,29.84,17.56
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.88,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,9.05,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,14.43,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,31.16,18.09
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,69.11,49.68
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,103.24,78.04
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,137.39,105.94
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,172.0,133.58
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,250.21,195.04
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,320.81,248.79
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,433.36,334.06
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,539.96,411.96
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,685.75,516.14
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,816.26,600.71
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,851.4,619.69
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,884.46,637.61
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,902.72,645.69
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,926.44,657.33
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,835.76,594.19
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,714.1,504.76
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,855.68,603.78
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,968.96,673.17
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,967.82,671.17
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,963.4,668.24
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,951.07,659.13
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,935.6,648.24
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,872.98,608.1
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,800.78,556.3
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,771.89,537.15
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,742.27,517.13
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,765.14,538.06
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,773.75,547.25
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,734.53,522.21
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,693.74,494.5
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,649.75,464.93
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,604.69,433.79
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,556.84,398.91
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,508.81,362.99
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,413.97,294.56
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,359.43,256.7
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,340.11,237.94
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,301.29,200.3
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,254.95,167.33
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,225.34,149.62
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,190.07,126.37
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,155.0,105.7
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,95.31,71.94
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,61.73,45.08
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,57.58,41.78
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,53.1,38.08
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,46.14,32.23
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,38.91,25.91
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.84,15.09
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,14.21,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,61.48,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,130.98,93.72
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,219.16,169.31
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,307.93,242.78
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,378.06,299.64
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,453.54,358.48
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,452.85,354.8
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,430.42,334.52
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,565.69,436.12
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,705.61,534.5
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,752.39,562.17
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,798.44,589.18
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,782.95,574.53
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,753.16,548.14
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,838.97,603.62
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,915.56,647.55
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,872.03,614.71
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,811.08,567.51
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,830.69,577.23
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,847.94,584.66
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,907.57,625.89
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,955.65,654.32
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,938.84,641.33
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,918.94,627.21
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,900.88,616.63
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,880.16,604.39
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,854.04,587.56
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,825.83,569.46
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,794.17,550.01
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,760.7,528.61
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,722.44,503.84
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,682.0,477.2
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,638.66,448.63
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,594.6,418.84
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,547.12,385.11
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,501.05,351.65
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,453.03,316.07
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,405.88,280.3
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,357.26,242.92
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,310.1,206.07
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,262.78,169.68
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,218.53,136.4
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,173.51,105.02
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,132.27,81.13
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,95.12,71.05
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,90.27,67.6
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,82.04,61.24
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,76.7,56.99
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,63.15,45.91
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,49.1,34.04
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,32.7,19.38
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.72,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,32.64,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,70.18,47.61
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,155.56,118.83
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,237.57,185.89
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,146.82,114.76
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,52.99,37.56
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,86.94,64.94
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,121.93,92.5
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,232.65,180.22
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,352.37,270.76
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,350.46,266.55
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,360.29,271.53
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,384.54,287.9
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,408.29,303.61
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,421.69,311.07
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,434.53,318.12
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,437.85,319.35
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,440.77,320.43
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,552.13,398.5
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,649.29,463.86
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,619.47,441.92
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,589.23,420.8
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,628.22,447.22
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,665.09,471.27
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,602.4,427.94
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,537.69,383.52
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,472.42,339.23
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,409.64,295.74
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,376.16,272.63
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,345.12,250.86
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,487.67,355.28
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,614.21,442.69
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,451.94,328.9
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,313.25,229.43
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,341.28,250.73
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,365.22,267.89
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,305.04,224.61
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,256.15,189.55
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,174.91,129.58
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,93.06,67.59
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,74.07,53.2
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,54.91,38.34
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,58.62,41.48
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,62.34,44.62
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,53.93,40.1
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,45.53,33.22
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,37.14,26.15
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,28.76,18.98
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,21.32,12.54
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.89,6.04
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.33,0.89
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.77,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.09,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.19,2.07
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,19.47,10.07
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,28.77,17.9
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,39.94,27.24
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,51.13,36.45
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,116.24,89.77
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,195.89,153.46
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,270.55,213.2
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,360.74,283.74
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,358.45,279.82
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,367.74,284.84
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,444.24,342.66
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,507.56,389.63
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,505.67,386.11
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,502.25,381.7
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,596.79,452.54
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,704.33,530.41
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,486.09,368.61
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,264.14,198.67
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,474.52,358.19
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,662.19,493.58
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,643.14,477.75
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,623.69,462.56
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,653.76,484.24
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,684.45,505.72
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,601.92,445.19
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,525.43,388.95
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,458.51,340.4
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,394.58,293.48
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,443.98,330.37
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,484.83,360.06
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,465.2,345.69
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,445.23,331.21
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,411.86,306.86
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,386.22,288.04
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,369.82,275.91
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,356.27,265.17
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,214.86,160.2
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,84.85,61.84
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,152.17,113.93
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,208.27,156.43
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,178.49,134.34
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,150.79,114.25
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,128.89,103.51
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,111.54,89.48
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,94.4,75.15
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,79.64,62.55
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,60.62,46.12
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,41.41,29.23
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,24.75,13.68
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.92,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.85,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.77,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.7,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.63,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,50.19,36.05
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,98.42,75.24
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,82.3,61.83
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,67.96,49.97
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,55.37,39.5
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,42.8,29.12
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,103.07,77.35
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,165.88,126.51
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,234.1,179.18
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,302.8,231.03
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,270.0,205.33
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,238.0,180.53
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,176.07,132.56
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,115.49,85.28
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,153.6,114.91
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,191.58,143.92
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,148.5,110.62
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,105.93,77.59
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,157.45,117.53
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,208.49,156.36
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,177.19,132.39
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,146.26,108.74
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,222.87,167.24
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,297.78,222.97
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,287.09,214.88
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,276.48,207.2
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,230.21,172.78
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,184.5,138.43
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,214.89,161.86
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,243.95,183.95
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,243.37,183.68
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,242.22,183.07
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,207.92,157.44
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,174.59,132.41
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,161.78,123.18
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,149.13,113.97
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,128.97,98.51
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,109.12,83.11
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,94.51,75.17
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,80.16,63.23
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,66.08,51.33
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,51.86,39.08
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,38.09,27.08
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,24.13,14.77
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.9,5.06
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.34,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.48,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,12.5,4.53
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,18.54,9.72
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,25.51,15.63
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,32.48,21.47
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,144.41,114.82
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,277.59,221.44
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,165.21,130.31
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,67.02,49.15
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,102.06,77.14
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,138.15,105.31
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,213.82,164.31
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,304.04,232.45
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,331.32,251.53
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,358.28,270.31
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,444.44,333.59
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,542.89,403.24
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,584.92,431.74
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,625.91,459.38
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,567.46,416.2
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,500.13,367.23
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,456.46,335.15
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,413.87,303.61
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,467.9,342.31
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,519.54,378.06
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,333.88,246.41
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,152.66,112.25
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,279.39,207.81
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,400.1,294.83
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,434.38,319.55
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,465.16,341.97
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,331.5,245.97
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,205.38,152.82
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,283.54,212.09
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,356.81,265.82
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,288.0,215.67
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,229.64,173.06
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,224.61,169.68
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,218.84,165.54
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,203.66,153.75
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,194.44,146.49
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,160.21,121.25
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,135.26,103.04
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,117.77,94.23
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,101.32,80.86
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,83.58,65.97
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,65.63,50.62
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,48.68,35.92
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.51,20.84
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,18.56,8.27
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,56.68,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,159.11,112.39
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,237.65,185.77
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,331.37,264.39
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,264.22,212.14
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,174.5,138.11
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,211.05,167.37
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,247.85,195.86
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,236.24,185.18
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,211.41,164.15
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,280.51,217.47
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,338.58,260.95
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,461.97,354.72
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,588.64,447.38
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,611.88,460.9
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,633.6,473.78
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,560.38,418.69
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,486.02,362.54
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,544.16,403.6
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,588.5,433.77
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,593.54,436.39
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,597.7,438.66
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,589.83,431.64
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,581.41,424.41
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,590.17,430.65
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,597.6,435.9
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,596.77,435.49
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,594.74,434.3
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,516.25,378.18
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,443.38,325.59
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,311.05,230.25
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,183.22,135.3
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,186.57,138.16
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,189.82,140.73
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,291.27,217.17
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,377.75,280.22
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,262.39,195.6
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,148.5,110.49
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,117.64,87.05
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,86.72,63.16
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,67.99,48.71
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,49.31,34.08
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,46.49,31.96
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,43.68,29.83
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,37.62,26.49
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,31.56,21.46
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,25.97,16.7
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,20.39,11.87
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,14.82,7.0
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,9.26,2.1
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,5.09,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,11.11,2.55
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,21.8,12.01
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,32.49,21.15
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,44.6,31.28
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,56.73,41.23
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,71.84,53.4
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,87.03,65.4
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,175.82,136.79
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,261.84,203.76
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,314.12,242.96
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,366.96,281.84
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,490.62,374.59
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,618.13,466.23
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,531.91,400.21
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,442.06,331.73
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,402.02,301.55
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,362.29,271.2
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,518.8,385.71
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,660.92,483.85
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,623.54,455.0
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,585.83,427.19
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,533.08,389.63
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,490.37,358.77
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,576.65,420.68
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,651.59,472.45
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,635.35,460.59
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,618.69,449.16
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,624.03,453.59
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,625.91,455.34
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,598.37,436.38
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,570.6,417.28
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,379.81,281.72
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,203.8,151.38
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,335.77,251.48
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,457.88,338.25
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,407.57,300.35
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,361.76,266.49
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,188.71,138.97
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,13.95,5.53
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,122.72,90.51
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,209.24,156.11
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,134.82,100.52
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,62.33,45.0
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,53.46,40.11
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,44.6,32.74
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,36.21,25.59
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,27.83,18.32
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,20.39,11.8
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,12.97,5.22
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.4,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,37.01,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,106.93,71.95
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,196.97,152.27
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,287.17,227.76
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,358.86,287.37
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,436.41,349.73
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,395.9,316.02
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,344.39,272.84
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,521.07,411.73
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,694.28,539.95
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,743.45,571.54
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,792.25,603.04
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,824.41,622.05
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,858.73,642.45
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,888.77,659.7
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,916.51,675.31
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,798.56,591.07
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,645.8,476.35
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,815.36,602.59
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,951.88,694.28
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,805.4,590.8
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,629.61,459.79
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,695.39,506.7
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,749.25,543.43
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,704.45,510.9
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,657.06,477.09
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,624.98,454.37
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,593.63,432.01
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,601.03,438.02
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,603.64,440.41
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,584.15,426.9
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,563.53,412.55
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,531.0,389.31
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,498.75,366.08
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,472.34,347.0
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,444.1,326.06
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,422.44,308.84
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,380.91,273.48
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,329.04,233.58
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,299.98,212.97
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,245.15,165.31
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,180.9,109.74
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,132.78,76.03
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,87.61,52.74
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,65.29,49.71
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,63.5,48.46
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,58.44,44.22
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,52.25,38.84
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.71,31.32
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.76,23.12
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,22.3,9.0
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.43,5.17
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.11
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,18.15
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,25.12
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,50.66,36.12
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,64.2,46.94
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,55.34,39.56
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,46.49,32.24
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.95
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,81.08,59.47
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,97.33,72.12
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,113.77,84.81
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,136.49,102.37
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,159.23,119.79
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,184.86,139.32
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,210.42,158.63
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,200.25,150.28
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,190.23,142.18
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,216.83,162.19
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,243.19,181.79
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,262.08,195.7
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,280.66,209.35
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,352.71,262.32
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,417.53,308.83
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,380.51,281.66
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,343.51,254.76
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,278.88,207.47
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,215.23,160.22
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,225.57,168.2
