Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,235.65,175.81
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,194.59,144.95
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,154.02,114.3
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,202.97,151.78
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,249.52,186.81
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,225.69,169.3
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,202.38,152.29
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,128.57,95.93
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,52.14,36.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,57.72,40.96
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,63.3,45.69
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,112.76,80.7
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,136.49,99.86
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,106.41,84.62
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,77.91,60.97
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,71.37,55.53
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,64.47,49.5
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,54.06,40.3
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,40.05,27.65
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,20.69,7.06
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,1.62
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,19.94,10.56
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,29.7,18.99
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,41.81,29.28
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,53.93,39.44
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,61.86,45.86
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,69.8,52.14
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,104.85,80.34
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,140.28,108.24
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,139.07,106.6
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,138.25,105.38
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,135.2,102.62
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,132.38,100.09
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,199.59,152.19
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,267.49,203.3
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,354.59,267.93
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,429.84,321.72
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,403.01,299.62
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,376.6,278.5
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,348.21,257.07
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,312.58,230.46
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,342.53,251.07
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,378.58,274.77
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,394.64,287.35
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,409.93,299.45
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,444.7,324.8
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,477.42,348.31
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,543.82,397.79
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,600.24,439.43
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,556.46,408.89
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,513.28,378.95
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,473.26,350.79
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,435.24,323.71
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,366.86,274.22
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,298.68,224.32
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,278.28,209.93
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,258.15,195.43
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,219.09,166.27
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,173.42,131.82
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,173.72,132.3
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,172.72,131.69
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,148.27,113.29
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,124.98,95.57
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,108.15,86.63
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,91.61,73.02
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,74.5,58.5
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,57.21,43.55
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,41.35,29.66
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,25.07,15.22
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,12.52,1.23
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.09,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.48,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.34,1.25
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.2,2.75
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,62.34,45.2
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,117.37,88.89
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,157.91,120.38
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,198.71,151.5
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,316.6,242.4
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,425.57,323.6
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,451.68,340.85
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,477.25,357.88
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,588.02,438.81
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,698.12,516.56
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,734.88,541.77
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,770.31,566.31
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,758.68,556.31
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,745.3,545.52
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,634.07,464.93
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,527.27,386.35
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,575.97,421.94
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,615.22,449.9
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,594.01,434.56
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,572.9,419.58
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,604.72,443.79
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,629.09,462.12
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,659.33,489.04
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,673.35,502.9
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,588.15,437.41
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,527.22,389.79
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,484.9,358.73
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,444.1,328.26
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,393.19,290.29
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,354.44,261.27
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,320.2,229.04
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,272.22,181.67
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,220.36,138.44
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,165.33,95.25
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,123.18,78.86
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,137.68,103.59
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,93.37,72.96
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,56.98,42.76
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,53.33,39.79
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,49.49,36.45
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,40.51,28.51
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,31.81,20.4
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,16.08,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,39.3,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,109.4,68.74
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,201.98,155.88
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,292.48,232.49
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,365.75,294.14
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,445.12,358.69
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,518.2,415.57
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,589.8,469.66
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,644.94,509.52
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,700.37,548.82
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,586.84,458.38
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,434.94,336.24
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,657.09,508.1
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,866.67,656.34
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,896.81,673.03
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,924.56,688.96
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,933.68,693.62
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,947.82,701.93
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,957.57,706.23
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,964.1,708.52
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,962.16,706.08
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,956.86,701.58
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,946.33,692.66
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,932.52,681.72
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,913.24,668.67
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,890.94,653.68
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,863.97,635.58
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,834.29,615.65
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,800.45,592.61
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,764.27,567.9
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,723.71,540.03
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,681.31,508.93
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,635.58,474.65
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,588.56,438.7
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,538.83,399.86
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,484.68,356.98
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,431.98,314.05
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,379.55,270.36
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,325.88,225.26
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,273.88,181.28
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,221.5,138.19
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,165.74,95.07
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,117.12,63.44
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,72.69,45.56
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,60.19,45.18
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,58.07,43.71
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,54.46,40.75
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,49.7,36.61
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,41.01,28.88
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.91,20.34
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,16.14,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,60.07,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,163.8,103.05
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,255.9,198.71
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,356.19,284.02
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,429.67,345.39
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,508.11,408.01
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,574.31,458.4
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,640.12,505.79
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,693.24,541.87
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,746.07,576.8
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,791.52,605.84
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,828.47,628.45
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,863.06,650.28
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,895.36,670.41
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,920.68,684.36
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,943.16,696.39
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,958.76,705.26
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,971.11,712.13
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,977.67,713.87
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,980.76,713.51
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,977.91,710.57
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,971.55,705.52
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,957.41,694.38
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,939.96,681.26
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,919.39,667.35
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,895.76,651.5
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,867.63,632.94
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,836.82,612.59
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,801.63,589.04
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,764.1,563.82
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,722.89,536.04
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,679.93,504.85
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,633.71,470.59
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,586.17,434.59
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,535.46,395.33
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,485.14,355.42
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,427.91,310.25
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,375.41,267.24
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,321.73,222.09
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,269.57,177.94
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,216.98,134.74
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,161.19,91.74
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,111.64,59.72
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,65.75,41.89
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,56.22,41.95
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,54.28,40.51
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,51.31,38.08
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,48.25,35.36
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,38.76,26.96
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,29.58,18.31
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.97,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,58.19,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,158.74,96.61
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,245.88,189.69
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,339.25,268.64
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,413.21,330.19
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,492.11,393.11
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,556.43,441.72
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,622.71,488.87
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,676.49,525.81
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,726.54,559.24
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,772.28,587.83
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,816.79,614.99
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,851.67,634.75
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,884.32,652.79
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,903.43,661.69
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,927.81,674.12
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,944.24,682.65
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,957.52,689.28
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,964.49,690.63
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,968.15,690.05
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,965.1,686.77
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,958.67,681.57
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,947.83,672.98
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,933.66,662.48
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,913.62,649.73
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,890.53,635.13
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,862.31,617.29
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,831.39,597.69
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,796.72,575.59
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,759.72,551.82
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,718.59,524.92
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,675.57,494.7
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,628.99,461.28
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,581.14,426.09
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,530.5,388.01
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,480.24,349.1
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,376.18,272.89
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,321.29,235.47
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,299.34,218.2
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,273.77,197.47
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,235.09,169.22
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,199.63,144.05
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,168.08,121.21
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,135.18,106.85
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,87.15,67.75
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,52.09,38.63
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,48.59,35.77
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,44.91,32.53
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,36.83,25.3
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,27.24,16.26
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,35.49,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,98.08,55.79
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,190.44,145.62
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,277.57,218.5
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,349.85,277.24
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,428.09,337.98
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,492.32,385.8
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,565.55,438.11
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,621.19,475.6
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,677.21,511.36
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,481.71,366.52
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,262.38,197.39
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,430.4,324.24
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,603.24,443.84
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,749.68,541.93
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,889.49,626.21
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,851.73,599.68
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,797.88,561.91
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,813.96,572.26
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,827.64,580.18
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,801.96,563.19
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,767.62,541.11
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,848.5,600.43
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,903.39,637.0
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,838.07,594.53
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,764.43,542.95
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,793.72,569.07
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,807.49,581.43
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,776.68,561.9
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,740.7,539.14
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,700.14,512.02
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,657.99,483.06
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,612.79,451.1
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,566.57,417.4
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,517.73,380.77
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,468.14,342.35
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,416.64,301.22
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,365.57,259.3
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,307.42,216.02
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,277.84,197.08
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,233.0,164.51
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,202.54,144.31
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,158.19,111.83
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,119.21,94.29
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,104.83,82.88
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,90.67,71.36
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,76.14,59.22
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,60.95,46.19
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,45.46,32.58
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,29.37,17.83
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,15.05,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,40.98,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,118.24,65.33
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,202.97,155.02
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,291.54,229.19
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,362.75,287.58
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,444.82,351.64
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,482.76,379.03
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,524.45,407.95
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,537.7,412.74
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,530.58,403.06
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,653.58,487.89
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,777.39,563.82
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,814.14,585.54
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,844.72,604.58
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,870.13,619.24
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,892.84,632.28
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,910.45,643.46
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,925.08,652.95
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,931.93,657.26
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,935.56,659.65
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,934.33,659.61
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,929.84,657.65
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,920.04,652.43
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,907.05,645.26
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,887.01,633.04
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,864.1,619.04
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,836.87,602.71
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,807.17,584.61
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,772.55,562.66
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,735.88,538.86
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,695.54,511.06
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,653.82,481.66
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,608.74,449.0
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,562.71,414.84
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,513.69,377.77
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,464.84,339.75
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,414.06,299.08
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,358.89,254.3
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,307.17,211.58
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,257.5,170.34
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,207.39,130.14
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,160.02,94.91
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,113.52,66.48
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,72.19,55.27
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,69.54,53.38
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,66.05,50.65
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,58.65,44.44
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,50.84,37.63
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,39.38,27.44
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.35,15.96
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.89,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,38.3,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,111.87,58.77
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,194.67,149.62
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,279.93,222.58
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,351.96,282.66
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,429.86,344.94
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,499.26,398.02
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,566.92,447.91
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,622.33,486.94
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,678.08,524.66
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,725.84,555.83
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,772.91,586.0
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,809.39,609.33
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,843.97,631.27
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,868.95,645.96
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,896.03,662.11
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,912.22,671.69
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,925.41,679.46
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,934.28,683.15
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,932.25,679.8
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,790.29,580.13
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,620.46,453.77
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,565.27,414.62
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,504.79,370.76
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,572.57,420.39
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,629.96,461.49
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,729.37,538.72
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,803.67,594.47
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,696.29,514.93
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,600.1,441.36
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,571.58,421.67
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,543.06,401.41
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,561.5,418.26
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,558.9,417.47
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,509.19,378.56
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,460.61,339.8
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,369.21,271.73
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,319.57,237.59
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,295.68,212.1
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,251.92,166.89
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,201.51,125.66
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,153.75,89.86
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,106.29,61.12
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,66.32,50.42
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,63.36,48.21
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,60.15,45.68
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,53.95,40.45
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.13,34.46
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,36.72,25.16
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,25.82,14.43
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,37.54,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,109.14,53.71
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,196.1,150.84
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,285.87,228.09
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,178.73,143.51
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,51.13,36.55
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,128.61,100.43
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,206.35,162.81
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,450.94,361.05
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,686.38,539.46
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,734.8,570.74
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,779.29,599.66
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,619.63,478.05
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,402.92,307.46
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,442.3,336.28
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,494.65,373.24
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,503.2,378.09
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,498.53,373.71
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,557.57,415.63
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,603.12,447.22
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,780.99,581.79
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,925.33,682.1
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,720.86,536.38
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,494.21,364.63
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,575.65,425.43
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,645.96,476.24
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,651.05,480.2
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,650.74,480.64
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,517.43,383.77
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,394.89,292.91
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,537.29,405.46
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,651.75,491.73
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,605.96,456.28
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,558.96,419.82
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,509.05,380.29
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,458.87,339.54
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,324.68,239.65
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,254.1,191.05
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,258.17,184.85
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,244.65,159.3
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,160.03,105.57
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,147.59,112.05
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,118.6,89.68
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,90.08,70.62
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,57.3,43.28
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,47.39,35.01
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,43.2,31.45
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,38.77,27.48
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,31.29,20.66
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.37,12.23
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,40.86,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,115.5,52.55
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,202.46,154.77
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,291.68,231.39
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,367.76,295.39
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,446.55,359.31
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,510.5,408.69
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,576.69,457.72
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,472.63,372.99
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,329.0,256.43
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,429.75,334.47
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,549.08,422.48
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,696.95,533.16
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,842.0,633.17
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,745.76,560.72
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,625.68,467.48
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,644.81,481.36
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,663.13,493.91
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,675.26,500.6
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,685.3,505.95
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,538.99,400.04
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,396.66,294.42
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,496.22,367.59
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,598.36,439.59
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,470.63,347.38
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,350.21,258.99
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,353.47,261.74
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,352.99,261.47
