Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,236.94,175.75
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,123.03,89.65
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,232.68,173.24
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,333.58,248.09
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,426.4,317.73
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,501.0,371.47
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,303.63,226.53
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,134.83,99.39
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,251.58,187.07
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,354.01,258.7
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,306.52,218.66
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,258.47,177.42
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,212.57,141.79
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,170.17,111.41
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,139.26,96.57
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,116.55,92.6
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,103.27,81.96
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,89.31,70.5
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,73.97,57.43
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,60.44,45.57
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,43.28,30.46
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,25.69,13.38
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,14.08,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,32.56,9.41
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,109.95,81.77
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,190.9,150.03
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,256.34,205.35
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,341.29,274.34
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,297.57,237.6
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,232.05,182.92
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,295.24,231.9
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,347.66,271.12
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,365.16,281.7
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,367.85,281.32
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,609.42,464.94
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,829.44,618.9
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,750.93,558.43
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,655.2,484.84
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,678.7,500.61
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,700.64,514.5
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,714.88,522.31
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,727.4,529.03
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,725.94,526.88
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,722.87,523.83
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,813.96,591.76
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,888.03,643.31
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,700.87,511.71
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,510.62,371.35
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,557.26,406.28
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,596.21,434.29
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,669.05,491.4
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,719.87,531.26
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,680.07,501.39
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,638.9,470.69
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,594.2,437.73
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,548.74,403.49
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,500.36,366.35
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,447.43,325.03
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,396.45,284.61
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,346.29,243.83
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,294.65,200.99
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,244.53,159.46
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,195.07,120.22
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,148.57,86.99
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,102.59,61.54
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,72.69,55.29
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,69.33,52.79
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,64.43,48.86
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,56.54,42.21
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,48.22,34.95
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,36.2,24.28
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.59,11.04
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,14.3,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,32.94,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,96.48,33.96
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,182.12,137.98
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,266.27,210.42
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,338.01,270.26
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,415.65,332.23
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,479.43,380.29
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,551.77,432.33
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,608.14,471.71
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,664.92,509.63
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,712.35,540.02
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,759.0,569.32
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,795.96,592.37
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,831.1,614.04
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,743.44,548.91
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,638.43,469.12
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,606.9,445.73
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,586.52,429.32
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,567.78,414.11
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,548.23,398.4
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,488.0,355.31
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,439.38,320.03
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,456.48,332.27
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,472.72,343.59
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,678.88,496.56
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,849.09,614.15
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,821.38,594.91
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,791.27,575.62
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,730.85,531.64
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,676.53,490.81
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,661.55,483.6
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,636.9,468.36
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,591.83,435.09
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,545.99,400.61
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,478.76,349.84
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,428.45,311.78
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,368.52,268.18
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,322.02,235.32
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,191.17,139.69
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,71.73,51.04
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,86.04,62.71
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,99.11,73.37
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,87.41,64.37
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,75.78,58.13
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,63.72,48.32
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,51.13,37.85
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,39.48,27.98
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,27.84,17.93
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,17.61,8.96
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.4,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,27.87,16.42
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,48.48,33.94
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,76.37,57.24
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,103.86,79.86
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,219.52,174.81
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,323.55,257.36
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,406.83,320.97
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,481.04,376.09
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,443.68,343.78
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,413.42,317.05
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,353.26,269.45
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,304.68,230.28
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,324.47,243.88
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,343.96,256.79
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,470.85,349.07
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,584.08,427.45
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,527.1,384.01
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,459.18,334.16
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,569.72,412.77
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,666.62,478.49
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,683.87,487.86
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,691.0,491.4
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,671.71,478.35
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,651.89,465.15
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,629.28,450.31
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,609.46,437.2
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,580.19,417.24
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,551.48,397.58
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,545.88,394.09
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,538.67,388.98
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,544.89,396.2
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,535.91,391.03
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,489.68,356.65
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,441.13,319.46
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,375.79,270.96
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,332.46,240.37
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,255.08,185.62
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,201.19,149.7
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,184.59,126.73
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,151.79,92.67
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,107.07,68.83
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,82.52,63.74
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,76.75,59.24
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,70.6,54.25
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,61.34,46.4
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,51.58,37.83
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,37.92,25.6
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,21.49,7.69
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,25.9,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,70.53,14.53
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,167.03,125.96
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,251.75,199.02
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,324.17,259.63
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,402.53,322.56
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,468.86,373.2
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,538.61,424.25
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,599.96,467.29
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,656.6,505.38
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,706.0,536.76
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,754.87,566.98
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,791.76,589.14
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,826.79,609.76
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,855.22,624.94
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,876.84,635.58
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,894.27,645.34
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,908.73,653.3
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,916.5,655.8
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,921.11,656.48
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,811.35,581.65
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,690.33,494.4
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,527.93,383.0
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,372.04,271.23
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,555.84,405.92
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,717.32,517.34
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,627.47,452.08
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,542.6,391.13
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,634.91,461.89
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,704.87,513.86
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,664.9,485.5
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,623.56,456.36
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,578.96,424.14
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,533.86,390.73
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,486.14,354.7
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,438.09,317.32
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,387.78,277.82
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,338.56,238.16
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,288.6,197.01
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,240.17,157.29
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,191.69,119.9
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,146.51,88.97
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,103.83,67.57
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,83.43,64.56
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,77.3,59.74
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,70.78,54.42
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,61.49,46.52
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,53.74,39.57
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,37.11,24.81
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,19.9,5.27
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,20.08,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,56.73,5.98
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,139.19,103.43
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,217.98,170.88
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,298.72,237.53
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,375.17,299.02
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,440.46,349.91
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,508.88,401.53
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,565.58,442.55
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,623.3,483.25
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,670.9,515.72
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,724.29,551.51
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,762.98,576.52
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,799.99,600.17
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,829.11,617.03
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,855.95,632.27
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,874.67,643.31
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,890.61,652.62
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,899.54,656.09
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,905.46,657.74
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,740.28,540.79
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,562.48,409.98
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,733.69,537.04
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,877.52,636.05
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,779.41,565.13
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,680.19,491.88
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,739.12,538.72
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,779.88,570.99
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,745.73,547.28
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,709.66,522.14
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,669.84,493.98
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,628.37,464.04
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,582.7,430.2
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,536.34,395.05
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,483.39,354.4
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,434.68,315.84
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,384.21,275.62
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,334.77,235.26
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,283.5,192.7
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,233.84,151.79
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,185.2,114.27
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,139.83,83.6
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,95.33,61.79
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,77.37,59.53
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,72.1,55.39
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,66.51,50.82
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,57.07,42.76
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,47.13,33.99
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,32.97,21.3
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,19.09,2.92
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,37.22,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,103.31,5.98
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,203.43,153.46
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,302.59,239.83
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,378.49,304.11
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,460.2,370.41
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,302.08,243.96
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,87.68,65.91
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,152.9,118.69
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,231.66,180.46
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,308.75,240.3
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,400.79,309.69
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,435.27,333.54
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,469.19,356.81
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,499.71,377.37
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,529.46,397.14
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,494.52,369.63
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,446.45,332.93
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,516.36,383.0
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,572.88,422.27
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,632.87,465.4
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,699.02,511.89
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,808.45,593.85
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,891.74,650.29
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,870.74,635.55
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,846.76,619.56
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,754.41,554.13
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,664.02,485.24
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,697.69,514.93
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,713.68,530.54
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,671.26,499.34
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,627.52,466.9
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,474.65,353.23
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,367.22,272.03
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,323.53,240.35
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,282.36,210.19
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,278.79,207.53
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,272.8,202.67
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,229.45,170.73
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,197.31,147.46
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,184.2,136.74
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,174.18,128.88
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,146.52,109.87
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,125.45,99.45
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,85.95,66.98
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,51.45,38.1
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,46.12,33.51
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,39.46,27.53
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,29.08,17.99
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,18.22,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,26.18,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,71.05,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,172.39,128.45
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,263.37,207.56
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,338.5,270.93
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,425.11,340.86
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,449.58,359.54
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,474.87,377.67
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,575.74,454.38
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,677.94,527.52
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,468.74,366.65
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,195.05,148.1
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,535.15,416.87
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,843.44,636.58
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,731.73,551.77
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,582.37,436.42
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,763.81,573.11
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,916.29,676.86
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,729.42,542.48
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,498.01,367.34
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,729.44,542.64
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,916.77,671.47
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,904.38,660.4
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,888.71,648.64
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,867.6,634.44
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,843.48,618.3
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,814.97,599.23
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,783.84,578.37
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,688.43,508.36
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,604.63,443.6
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,546.96,402.2
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,497.4,366.1
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,524.56,389.18
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,532.45,394.9
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,476.51,350.68
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,424.38,308.96
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,373.43,267.81
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,323.49,226.57
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,272.28,183.72
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,222.76,142.84
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,174.11,105.59
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,128.77,75.84
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,85.93,57.47
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,75.63,58.13
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,70.62,54.18
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.33,49.82
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,56.95,42.61
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,50.01,36.27
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,33.98,21.76
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,18.15,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,21.24,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,59.23,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,159.57,117.57
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,247.28,193.8
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,322.25,256.9
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,404.28,323.42
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,470.44,375.31
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,545.77,432.15
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,413.22,326.68
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,256.38,199.17
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,352.66,273.97
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,438.82,338.6
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,637.14,490.12
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,826.02,624.31
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,848.95,636.29
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,873.85,650.64
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,891.14,660.89
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,905.4,669.23
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,912.5,671.53
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,916.36,671.85
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,913.76,669.11
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,907.86,664.37
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,893.95,653.36
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,883.34,644.76
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,862.79,630.68
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,839.28,614.76
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,810.65,595.63
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,779.49,574.78
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,744.63,551.17
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,707.59,525.07
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,666.0,494.79
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,622.92,462.83
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,530.99,392.8
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,465.96,342.82
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,455.59,334.66
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,426.98,309.6
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,374.74,266.55
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,323.29,223.46
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,266.19,176.19
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,215.94,134.9
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,165.68,96.67
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,118.53,66.46
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,74.47,49.51
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,67.83,51.38
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,64.39,48.72
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,59.57,44.76
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,52.14,38.36
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,44.37,31.36
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,32.45,20.21
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,19.53,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,25.1,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,125.42,91.35
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,210.36,165.01
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,295.74,236.44
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,379.22,304.51
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,455.34,364.82
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,536.82,427.09
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,599.91,472.77
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,658.81,513.86
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,713.2,550.06
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,767.5,585.38
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,804.55,609.15
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,835.4,628.54
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,866.06,646.46
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,894.3,662.59
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,910.83,670.81
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,924.22,677.07
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,925.01,675.36
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,930.29,676.87
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,927.45,674.22
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,921.24,669.56
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,908.5,660.73
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,892.54,649.93
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,871.65,635.95
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,847.78,620.07
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,819.1,599.97
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,787.83,578.17
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,752.13,554.29
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,714.25,527.68
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,672.18,497.17
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,628.6,464.95
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,579.22,427.86
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,530.57,390.35
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,479.07,349.88
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,427.59,308.38
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,374.59,265.32
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,322.28,221.86
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,269.16,177.36
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,212.58,131.26
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,161.37,92.55
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,113.3,62.4
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,67.69,51.09
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,63.39,47.7
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,60.54,45.61
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,57.56,43.25
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,49.62,36.38
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,42.13,29.58
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,28.51,16.91
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,15.03,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.58,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,19.24,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,103.3,73.95
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,187.39,146.22
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,261.26,208.55
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,342.19,274.87
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,428.27,343.14
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,508.99,405.3
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,566.87,447.66
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,626.01,489.75
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,686.9,531.97
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,742.75,568.8
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,780.56,593.39
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,816.56,616.59
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,848.17,635.34
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,873.39,649.61
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,890.31,658.25
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,904.2,664.97
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,914.63,669.47
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,921.83,671.96
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,918.97,669.03
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,912.77,664.11
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,899.34,654.81
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,888.85,647.63
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,867.38,633.22
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,842.92,616.92
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,814.77,596.96
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,783.9,575.24
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,747.73,550.88
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,709.33,524.01
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,667.54,493.69
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,624.0,461.47
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,576.79,425.77
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,528.5,388.38
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,477.41,348.09
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,421.39,303.21
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,368.11,259.74
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,315.41,215.77
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,261.31,170.29
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,208.95,127.24
