Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,152.11,84.39
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,103.06,54.29
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,55.95,41.42
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,54.35,40.33
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,51.83,38.37
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,49.18,36.17
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,43.24,30.97
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,37.0,25.24
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,24.98,13.83
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,16.2,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.41,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,23.22,12.14
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,40.86,27.45
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,64.0,46.83
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,86.46,65.38
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,111.35,85.5
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,136.38,105.27
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,196.85,152.96
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,249.25,193.09
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,323.74,249.8
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,413.06,315.6
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,404.97,307.46
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,381.69,288.84
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,326.06,246.6
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,260.25,196.18
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,438.78,330.85
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,593.43,441.73
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,556.15,412.66
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,507.85,376.89
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,719.51,535.68
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,894.2,656.84
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,881.37,645.84
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,871.86,638.71
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,851.63,625.42
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,828.43,610.25
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,800.01,591.55
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,768.88,570.96
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,733.69,547.46
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,696.29,521.1
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,654.57,489.71
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,611.13,456.48
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,564.9,421.24
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,517.57,384.27
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,467.57,344.35
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,412.25,299.47
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,296.24,214.68
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,239.17,178.64
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,238.17,176.42
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,223.38,163.05
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,170.78,112.43
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,98.9,52.94
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,56.83,42.54
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,56.87,42.83
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,53.66,40.27
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,50.27,37.41
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,44.39,32.12
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,36.81,25.13
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,24.23,12.95
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,13.34,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,49.82,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,166.99,122.94
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,259.81,206.96
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,335.23,271.61
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,421.92,342.32
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,488.21,393.3
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,556.95,443.51
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,613.12,482.44
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,669.68,519.54
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,715.16,546.69
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,759.56,572.18
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,795.95,593.07
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,826.45,609.7
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,853.42,624.36
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,877.69,637.2
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,894.19,646.29
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,907.61,653.56
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,914.49,655.51
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,918.07,655.55
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,914.95,652.82
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,908.48,648.18
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,896.28,639.37
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,886.66,632.36
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,865.76,618.92
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,841.76,603.65
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,812.44,585.42
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,780.31,565.27
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,613.18,447.51
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,466.89,339.13
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,494.42,359.95
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,511.24,371.58
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,526.75,384.58
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,523.12,381.05
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,471.37,340.63
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,419.98,299.59
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,361.14,252.49
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,307.85,208.35
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,253.11,162.57
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,199.67,118.93
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,147.07,80.13
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,97.3,51.31
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,50.35,36.83
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,48.86,35.73
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,46.41,33.88
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,43.84,31.78
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,38.06,26.68
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,31.96,21.04
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,21.59,10.5
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,12.39,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,64.36,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,184.94,133.71
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,285.16,222.41
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,362.59,286.76
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,445.96,352.86
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,510.63,401.6
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,577.48,449.8
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,632.26,487.39
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,687.25,524.2
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,731.39,551.58
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,770.58,575.11
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,806.08,596.81
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,839.42,616.88
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,864.36,630.08
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,886.5,641.46
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,747.82,545.81
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,577.37,421.66
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,762.62,556.32
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,916.91,656.21
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,785.85,566.35
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,629.93,454.24
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,769.72,556.94
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,877.79,628.5
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,856.21,613.41
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,831.68,597.68
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,802.08,579.05
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,769.98,558.69
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,644.93,469.05
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,535.9,388.12
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,583.11,426.63
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,607.5,445.97
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,559.83,410.12
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,511.27,373.13
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,460.45,333.45
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,409.82,292.84
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,356.82,250.07
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,304.66,207.05
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,247.25,159.85
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,196.82,119.26
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,146.47,82.73
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,99.36,56.1
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,63.76,48.07
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,62.22,46.96
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,58.43,43.92
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,54.42,40.54
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,45.48,32.75
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,37.01,25.03
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,23.17,10.96
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,38.98,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,156.11,110.65
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,249.19,193.45
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,324.62,256.6
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,410.89,325.69
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,439.72,348.05
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,469.76,370.16
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,396.64,310.58
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,311.41,240.92
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,328.88,253.2
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,358.11,273.43
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,407.87,308.76
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,444.34,333.78
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,418.8,312.69
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,405.21,300.54
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,505.61,372.3
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,592.87,431.85
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,550.37,398.72
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,497.07,359.39
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,509.64,368.01
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,529.58,381.05
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,502.46,361.03
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,483.73,347.05
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,568.39,407.16
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,644.52,459.28
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,571.82,408.76
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,506.04,363.25
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,502.27,361.9
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,496.99,358.95
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,479.26,347.17
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,460.73,334.67
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,493.99,360.88
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,507.02,368.99
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,451.95,326.37
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,401.66,286.35
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,349.12,243.52
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,297.44,200.61
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,240.34,153.96
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,190.13,113.88
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,151.93,96.67
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,153.58,111.61
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,126.53,99.67
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,109.7,86.13
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,92.85,72.57
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,75.4,58.11
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,58.04,43.19
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,40.16,27.51
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,24.37,10.9
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.67,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,37.02,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,151.76,106.5
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,242.47,188.47
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,316.72,250.82
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,401.83,318.98
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,469.55,371.17
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,540.07,423.31
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,595.89,462.83
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,652.15,500.78
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,696.39,529.68
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,739.47,557.37
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,775.08,579.22
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,808.77,599.6
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,830.23,612.02
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,853.11,625.48
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,731.9,539.14
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,580.34,426.72
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,747.82,550.06
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,891.53,646.76
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,796.63,579.28
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,691.53,501.56
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,783.32,571.65
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,855.5,622.61
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,834.67,608.35
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,810.94,592.86
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,781.41,572.3
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,749.48,550.15
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,541.91,400.09
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,361.14,264.09
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,225.41,165.61
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,91.44,64.89
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,207.94,153.74
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,315.37,233.53
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,299.06,221.39
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,282.5,209.3
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,272.4,201.55
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,260.11,191.83
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,231.93,159.62
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,186.29,111.08
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,136.13,75.49
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,89.22,50.58
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,59.01,43.96
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,55.62,41.26
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,51.89,38.33
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,47.95,35.05
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,40.56,28.53
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,31.66,20.43
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,20.06,6.92
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,19.94,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,104.12,70.79
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,171.92,132.59
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,241.26,190.59
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,315.53,250.43
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,379.01,299.48
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,457.61,357.31
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,514.15,397.25
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,571.82,436.76
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,621.06,468.24
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,670.25,498.73
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,708.65,524.07
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,745.8,548.42
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,773.45,565.53
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,803.39,583.97
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,822.36,596.03
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,838.68,606.5
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,737.65,533.65
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,619.11,448.19
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,743.1,538.09
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,846.94,610.46
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,834.64,600.31
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,819.74,589.48
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,800.58,576.84
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,779.05,562.56
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,678.63,490.81
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,586.3,423.75
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,627.63,456.48
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,654.08,477.02
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,614.09,447.96
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,574.38,419.04
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,532.52,388.22
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,490.04,356.29
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,444.11,321.22
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,395.03,282.51
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,346.74,244.25
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,300.04,206.64
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,251.91,167.84
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,205.41,131.66
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,159.57,99.99
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,117.4,77.47
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,90.84,70.4
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,83.13,64.2
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,74.49,57.16
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,65.36,49.44
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,53.38,39.01
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,37.87,25.28
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,19.52,5.11
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,36.8,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,150.97,103.3
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,241.16,186.68
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,316.23,249.0
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,402.07,316.03
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,468.59,363.98
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,537.7,410.46
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,593.67,448.96
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,650.08,485.89
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,695.16,514.29
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,739.17,541.59
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,774.66,561.47
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,808.22,579.88
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,830.29,590.79
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,853.76,602.67
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,870.19,611.35
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,883.57,618.3
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,889.2,619.39
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,891.57,618.71
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,888.1,615.88
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,881.34,611.27
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,867.17,601.91
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,855.77,594.41
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,834.14,581.8
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,809.6,567.43
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,780.69,550.87
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,749.21,532.41
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,713.79,510.02
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,676.19,484.81
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,634.22,455.1
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,590.51,423.49
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,543.72,390.75
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,492.2,353.44
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,441.15,314.29
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,390.39,274.08
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,337.84,231.44
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,286.08,188.74
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,233.19,145.59
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,176.79,101.61
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,126.06,67.07
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,78.55,44.2
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,55.83,40.95
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,53.83,39.4
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,50.39,36.73
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,46.8,33.73
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,38.84,26.75
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,30.41,19.0
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,14.88,0.99
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,47.98,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,164.54,111.27
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,262.05,202.78
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,338.9,267.43
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,421.98,333.78
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,486.56,382.02
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,553.46,429.15
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,607.59,464.03
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,662.03,496.65
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,705.65,519.87
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,747.96,540.7
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,779.22,558.24
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,812.06,576.76
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,835.93,589.47
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,856.91,600.5
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,743.88,526.56
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,600.57,427.32
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,757.88,538.45
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,891.39,622.81
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,887.91,619.12
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,881.1,615.15
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,867.24,606.92
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,850.25,596.86
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,829.1,583.6
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,805.05,568.58
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,775.24,549.87
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,742.93,529.39
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,706.63,505.42
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,668.32,479.53
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,625.93,450.24
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,582.06,419.12
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,534.81,384.49
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,486.84,348.38
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,436.78,309.95
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,383.51,268.33
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,331.7,227.15
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,281.01,186.14
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,229.38,144.56
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,179.97,106.52
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,131.88,74.49
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,87.43,53.9
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,68.52,51.44
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,65.53,49.11
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,59.3,44.14
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,52.7,38.62
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,42.54,29.76
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,31.9,20.04
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,16.15,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,24.81,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,132.17,86.73
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,217.11,167.29
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,291.49,230.07
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,373.01,296.07
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,438.56,347.19
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,512.45,402.27
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,569.41,443.67
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,626.93,484.32
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,672.62,513.81
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,717.4,541.98
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,753.82,563.11
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,788.4,582.55
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,813.79,595.96
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,836.58,607.62
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,853.01,615.78
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,862.47,619.48
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,869.12,620.24
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,872.6,619.07
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,869.55,614.43
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,863.32,607.88
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,800.78,562.6
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,733.56,512.51
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,714.88,499.47
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,694.86,485.01
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,680.18,473.6
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,663.27,460.67
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,671.78,470.48
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,666.51,470.14
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,591.26,417.41
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,530.12,374.34
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,489.39,346.64
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,454.36,322.01
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,417.73,295.66
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,378.11,265.3
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,330.91,226.86
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,276.39,180.26
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,223.74,137.77
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,167.79,94.84
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,117.64,61.91
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,70.75,41.65
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,54.48,40.03
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,51.98,38.05
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,48.43,35.16
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,44.72,31.94
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,37.1,25.21
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.01,16.76
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,32.42,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,151.27,98.01
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,254.62,196.74
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,333.95,264.13
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,419.91,333.94
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,488.2,386.68
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,559.49,439.21
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,614.42,476.88
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,669.65,513.24
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,711.13,537.93
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,755.04,563.63
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,789.4,582.65
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,821.57,599.78
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,846.44,612.16
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,868.47,622.58
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,876.85,625.97
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,889.07,632.04
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,894.7,633.22
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,896.99,632.49
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,892.77,630.14
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,885.15,625.79
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,872.17,616.85
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,855.89,605.89
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,834.04,592.27
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,809.15,576.72
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,779.34,558.25
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,746.85,537.87
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,709.63,513.29
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,670.2,485.75
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,627.21,455.29
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,582.58,422.8
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,534.77,386.98
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,485.95,349.38
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,434.68,308.93
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,377.92,263.46
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,324.27,219.7
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,271.34,175.9
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,217.32,131.74
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,165.27,91.68
