Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,114.47,58.9
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,61.55,35.87
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,49.19,35.41
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,47.57,34.22
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,44.19,31.52
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,40.64,28.5
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,33.72,22.35
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,26.43,15.29
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,13.19,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,39.48,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,159.29,101.11
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,266.51,205.37
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,345.74,272.45
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,431.59,341.4
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,499.32,392.82
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,569.96,443.62
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,625.21,480.32
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,677.37,513.41
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,722.22,540.27
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,765.8,565.42
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,800.16,585.34
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,832.24,603.64
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,850.52,612.88
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,872.86,624.91
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,886.92,632.91
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,897.76,639.08
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,902.57,640.82
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,903.96,640.55
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,899.58,637.08
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,891.76,631.62
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,878.34,621.98
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,861.59,610.38
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,838.99,595.93
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,813.33,579.59
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,783.21,559.22
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,750.38,537.13
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,713.17,512.47
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,673.71,484.97
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,629.78,454.07
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,584.18,421.16
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,536.1,385.16
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,486.94,347.4
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,429.99,303.39
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,378.67,262.39
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,325.04,219.27
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,272.34,176.29
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,219.26,133.48
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,162.81,90.74
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,112.28,58.86
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,65.21,41.13
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,56.19,41.11
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,54.16,39.51
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,49.84,36.07
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,45.31,32.22
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,36.74,24.73
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.55,15.15
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.47,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,14.67,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,105.34,63.15
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,197.87,150.77
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,272.63,213.17
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,354.12,278.43
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,424.58,333.07
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,499.25,388.72
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,422.75,327.88
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,333.58,256.79
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,352.17,269.4
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,369.24,280.03
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,426.19,320.82
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,483.67,360.8
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,499.06,369.27
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,513.1,377.04
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,526.45,385.29
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,538.7,392.82
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,727.93,528.39
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,893.78,636.49
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,890.2,632.89
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,883.28,628.98
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,869.04,619.23
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,857.28,611.18
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,835.3,597.78
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,810.32,582.43
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,780.61,562.73
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,748.17,541.17
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,711.19,515.91
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,671.99,488.38
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,629.1,457.63
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,584.49,424.86
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,536.17,388.54
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,483.01,347.77
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,430.87,306.5
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,378.44,263.84
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,324.16,219.46
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,270.7,175.24
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,216.34,130.93
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,163.75,90.97
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,107.03,54.94
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,58.66,43.21
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,52.73,38.54
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,50.49,36.82
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,46.39,33.49
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,42.08,29.78
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,34.27,22.86
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,26.02,14.56
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,15.25,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,35.13,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,146.76,87.7
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,245.64,189.62
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,324.95,257.0
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,410.53,325.93
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,474.72,375.19
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,540.98,423.42
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,597.19,462.58
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,653.75,499.8
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,698.3,527.4
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,741.54,553.55
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,777.27,575.26
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,810.95,595.44
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,831.71,607.41
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,853.85,620.4
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,869.73,629.71
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,882.47,637.15
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,886.61,637.87
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,887.44,636.67
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,882.93,633.49
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,875.12,628.33
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,858.83,616.92
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,839.57,603.71
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,817.38,589.51
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,792.4,573.48
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,761.31,552.21
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,728.07,528.5
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,691.52,503.09
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,653.12,475.91
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,609.81,444.79
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,565.76,412.38
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,515.84,375.74
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,468.19,339.53
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,418.05,299.96
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,370.35,261.56
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,320.05,221.05
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,271.43,181.58
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,223.02,143.14
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,177.81,109.76
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,131.78,81.4
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,89.82,69.21
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,84.02,64.65
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,78.11,59.83
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,68.73,52.16
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,58.86,43.75
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,45.07,31.62
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,28.51,15.93
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,16.68,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,106.36,59.05
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,207.09,158.44
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,283.99,224.65
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,368.75,295.03
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,448.03,358.49
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,528.94,421.01
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,397.4,315.51
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,242.25,188.54
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,497.43,391.19
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,736.39,565.36
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,771.02,586.73
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,803.48,607.71
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,829.05,622.59
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,851.98,635.66
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,859.86,638.28
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,871.28,643.52
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,876.59,644.96
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,878.56,644.35
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,780.48,574.81
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,661.88,485.25
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,758.71,558.64
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,830.65,608.53
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,808.6,593.27
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,783.64,576.65
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,692.96,510.15
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,606.44,444.2
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,558.62,409.88
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,515.23,378.29
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,547.85,404.52
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,558.48,412.21
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,451.31,332.13
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,378.47,278.51
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,380.09,276.71
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,360.4,254.16
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,308.13,210.52
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,256.87,167.55
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,207.87,134.45
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,188.4,127.94
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,127.26,80.41
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,57.4,42.58
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,55.42,41.08
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,53.34,39.38
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,48.52,35.33
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,43.46,30.86
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.36,21.91
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.54,11.66
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,104.25,54.88
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,203.66,156.12
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,279.7,222.07
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,363.58,292.17
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,430.37,346.12
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,506.43,405.01
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,562.53,446.71
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,619.2,487.51
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,544.37,425.86
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,436.84,339.37
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,302.54,234.33
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,149.74,112.45
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,310.88,237.82
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,479.04,362.18
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,679.63,513.96
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,860.29,640.44
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,777.05,577.74
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,680.04,502.48
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,649.84,479.81
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,611.31,451.08
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,653.14,480.69
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,684.16,502.09
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,670.56,492.06
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,655.64,481.32
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,694.05,513.33
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,713.19,530.77
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,469.75,352.23
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,257.91,190.47
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,419.04,314.82
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,551.53,410.21
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,473.18,350.13
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,417.54,308.45
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,394.79,288.72
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,355.26,253.18
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,304.67,210.98
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,255.64,170.07
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,206.78,130.89
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,161.03,97.27
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,116.23,70.95
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,81.03,62.54
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,76.56,59.12
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,71.85,55.34
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,62.99,47.85
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,53.67,39.68
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,40.96,28.25
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,25.4,12.35
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,15.31,2.72
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,31.79,19.6
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,56.76,40.59
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,80.66,60.57
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,108.95,84.04
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,137.64,107.45
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,203.74,160.92
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,262.33,207.28
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,335.32,263.43
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,397.72,310.14
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,442.06,342.51
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,486.36,374.37
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,518.65,396.09
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,550.07,416.93
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,604.4,455.28
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,645.65,483.94
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,689.66,514.49
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,741.35,549.49
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,694.84,514.01
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,656.41,484.54
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,652.9,481.9
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,647.95,478.07
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,617.65,455.75
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,584.9,431.89
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,580.81,429.37
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,572.12,423.39
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,465.03,345.42
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,368.51,274.25
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,379.51,282.96
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,387.72,288.94
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,404.31,300.91
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,409.98,303.6
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,233.74,173.86
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,68.02,48.46
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,139.68,104.89
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,196.07,148.41
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,109.26,81.37
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.15
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.4,0.33
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,13.43,5.53
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.73
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,25.51,15.89
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,31.56,20.97
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,42.74,30.29
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,53.93,39.51
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,82.18,62.74
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,111.75,86.75
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,137.29,107.2
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,162.78,127.4
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,135.75,105.07
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,109.76,83.73
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,96.76,73.11
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,83.99,62.68
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,161.84,124.83
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,240.33,185.93
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,246.2,190.13
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,251.98,194.42
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,286.64,220.67
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,320.59,246.02
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,276.97,212.44
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,234.28,179.53
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,204.14,156.25
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,174.44,133.14
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,233.57,179.32
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,290.68,223.22
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,252.53,193.55
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,215.22,164.64
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,188.35,144.3
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,161.98,124.14
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,155.6,119.38
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,149.3,114.69
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,86.82,64.98
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,21.37,11.91
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,53.49,38.35
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,85.24,64.44
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,75.32,56.65
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,65.13,51.01
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,54.39,41.84
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,43.66,32.54
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,33.88,23.98
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,24.12,15.28
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.29,7.29
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.48,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.34,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,19.76,3.69
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,42.94,29.21
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,85.3,65.66
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,123.09,98.12
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,159.5,128.83
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,196.61,159.39
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,157.06,125.61
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,111.56,86.73
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,126.53,98.48
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,141.45,109.95
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,197.59,154.86
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,265.79,208.23
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,282.56,220.04
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,299.12,231.72
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,461.84,358.36
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,623.63,477.88
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,632.39,480.26
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,639.27,482.3
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,604.08,455.35
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,577.82,434.86
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,518.98,390.89
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,456.61,344.19
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,488.51,368.17
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,512.72,385.93
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,505.47,380.58
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,497.29,374.71
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,465.13,351.02
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,434.24,328.28
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,424.37,321.3
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,412.8,312.74
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,415.83,314.76
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,413.1,311.1
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,377.5,282.62
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,340.34,252.34
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,290.77,214.25
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,254.84,187.56
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,196.14,145.91
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,156.92,120.15
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,143.25,110.54
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,123.95,100.8
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,83.07,66.25
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,54.51,41.76
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,48.82,36.8
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,41.64,30.27
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,30.54,19.98
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,18.93,4.79
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,123.14,45.4
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,248.61,193.42
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,328.3,264.53
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,415.25,337.52
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,481.98,391.57
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,551.55,445.3
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,605.94,483.15
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,657.47,516.78
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,702.23,544.18
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,745.7,569.71
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,779.54,588.91
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,811.07,606.16
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,828.7,614.33
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,850.06,625.07
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,863.77,631.94
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,874.26,636.86
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,878.77,636.78
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,879.85,634.68
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,874.76,630.72
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,866.22,624.75
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,852.35,614.93
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,835.07,603.05
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,811.75,587.94
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,785.34,570.89
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,754.38,550.22
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,720.67,527.51
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,683.03,500.98
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,643.08,472.26
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,598.52,439.65
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,552.2,404.89
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,503.32,367.25
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,453.37,327.65
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,401.15,285.21
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,348.45,241.29
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,294.05,195.43
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,240.22,150.2
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,179.25,101.56
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,126.15,63.88
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,74.13,37.76
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,46.46,33.8
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,44.48,32.31
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,42.44,30.65
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,35.17,24.4
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,31.49,21.0
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,23.99,14.06
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,16.05,1.31
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,132.36,40.71
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,271.16,212.8
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,351.59,286.71
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,439.34,362.13
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,506.42,417.28
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,572.74,469.28
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,627.02,509.15
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,681.18,547.59
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,725.98,578.35
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,769.36,607.53
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,796.57,623.66
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,827.83,642.58
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,851.88,655.31
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,872.98,665.86
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,887.13,674.19
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,897.87,680.33
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,902.26,680.9
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,903.05,679.2
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,897.22,674.46
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,887.78,667.44
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,872.05,655.19
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,852.91,640.69
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,829.25,624.32
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,802.38,605.77
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,770.61,582.63
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,736.0,557.28
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,696.83,527.92
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,655.29,496.26
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,610.24,461.48
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,563.32,424.43
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,513.3,384.01
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,462.09,341.59
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,408.11,296.06
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,354.0,249.48
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,298.27,201.59
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,236.91,149.64
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,180.85,103.87
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,126.56,65.17
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,73.56,39.41
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,49.14,36.73
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,46.83,34.91
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,40.51,29.52
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,36.62,26.14
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,32.59,22.4
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,24.65,14.84
