Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,85.2,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,221.46,159.57
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,305.85,244.02
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,399.24,322.86
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,467.94,378.85
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,539.65,434.26
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,596.73,474.65
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,650.7,509.92
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,695.84,537.09
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,739.57,562.28
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,774.25,582.88
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,806.51,601.66
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,830.62,614.84
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,845.73,622.13
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,859.29,629.49
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,869.48,634.78
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,873.17,634.81
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,873.28,632.77
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,866.83,627.95
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,856.81,621.05
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,841.51,610.45
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,822.69,597.7
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,797.47,581.34
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,769.1,562.98
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,735.88,539.87
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,699.91,513.95
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,659.84,485.17
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,617.52,454.13
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,570.98,419.1
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,522.82,381.79
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,471.56,341.34
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,419.42,299.03
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,365.32,254.29
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,305.56,204.46
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,249.27,157.63
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,194.12,113.11
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,138.97,73.1
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,86.17,44.6
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,51.28,38.21
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,49.87,37.29
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,42.43,30.99
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,39.47,28.37
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,33.71,23.2
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,27.7,17.41
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,13.62,0.86
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,82.57,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,215.34,152.03
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,299.5,237.74
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,392.43,316.13
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,459.98,371.48
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,530.49,426.43
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,586.1,466.8
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,638.77,502.46
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,683.86,531.32
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,727.58,558.43
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,761.57,579.26
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,793.17,598.26
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,816.71,610.96
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,831.48,617.77
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,844.97,624.11
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,855.13,628.32
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,858.28,628.07
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,857.92,625.74
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,851.17,621.14
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,840.9,614.4
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,825.49,603.64
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,806.63,590.67
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,782.08,574.35
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,754.38,555.98
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,721.86,532.46
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,686.58,506.25
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,646.74,477.35
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,604.66,446.12
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,558.87,410.55
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,511.37,372.82
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,460.9,333.21
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,409.55,291.66
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,355.91,246.85
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,297.09,197.59
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,242.13,151.76
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,188.33,108.55
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,134.16,69.88
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,82.36,43.01
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,51.04,37.68
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,49.19,36.38
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,41.8,30.16
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,38.81,27.53
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,33.01,22.34
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,26.97,16.51
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,13.3,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,66.29,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,179.35,122.16
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,262.52,206.75
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,355.17,285.84
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,428.73,346.59
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,506.04,407.63
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,561.98,450.39
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,618.41,492.02
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,665.53,523.86
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,709.0,552.29
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,742.72,573.66
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,774.13,593.17
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,798.66,606.48
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,820.34,617.73
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,827.75,620.16
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,837.74,624.57
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,840.82,624.38
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,840.48,622.05
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,833.83,616.64
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,823.74,609.09
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,808.07,596.96
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,789.09,582.75
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,765.04,566.16
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,737.95,547.54
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,706.12,523.32
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,671.62,496.93
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,632.07,467.24
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,590.42,435.49
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,545.43,400.75
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,498.91,364.02
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,449.83,324.47
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,399.93,283.31
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,342.38,235.79
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,289.59,191.23
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,235.6,146.58
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,182.95,104.83
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,130.32,68.1
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,80.44,43.37
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,48.57,35.21
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,47.12,34.16
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,43.95,31.54
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,40.66,28.67
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,34.52,23.23
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,28.12,17.04
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,13.9,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,16.88,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,41.53,23.54
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,94.99,72.01
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,140.63,111.63
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,182.83,147.38
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,225.69,182.71
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,262.1,211.53
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,298.4,239.38
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,330.09,262.79
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,361.15,285.15
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,388.35,303.61
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,414.8,320.92
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,437.15,334.2
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,458.64,346.36
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,473.29,354.48
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,487.01,361.84
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,496.87,366.67
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,505.69,370.78
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,545.83,399.49
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,590.6,430.51
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,681.76,498.11
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,756.53,551.99
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,732.99,537.04
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,706.69,520.1
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,650.03,478.34
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,596.38,438.4
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,561.3,413.36
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,525.54,387.2
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,506.95,373.6
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,476.92,349.7
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,428.41,311.29
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,379.44,271.46
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,330.47,230.95
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,280.07,189.5
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,229.95,148.49
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,181.85,110.78
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,142.09,91.76
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,137.93,101.4
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,115.73,91.95
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,100.46,79.53
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,84.01,65.68
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,67.02,51.07
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,49.82,36.18
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,32.13,20.23
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,16.56,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,44.15,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,128.62,81.28
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,208.84,162.14
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,294.65,234.61
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,181.68,145.89
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,51.13,36.83
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,31.56,20.64
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,28.32,17.76
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,44.62,30.98
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,123.03,94.1
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,205.83,158.55
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,215.74,165.22
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,225.66,172.07
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,358.28,273.54
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,490.91,370.07
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,520.93,389.89
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,549.68,409.15
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,676.67,503.47
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,780.7,576.43
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,768.79,566.0
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,750.8,552.69
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,727.97,537.35
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,702.3,519.14
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,672.18,497.45
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,639.49,473.6
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,602.2,446.0
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,561.24,415.2
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,517.87,381.12
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,473.09,345.22
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,425.06,306.76
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,376.52,266.92
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,326.05,224.87
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,275.95,182.67
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,224.45,140.38
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,174.49,101.28
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,119.9,63.67
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,73.1,41.99
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,53.41,39.63
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,51.41,38.1
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,48.05,35.29
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,44.6,32.21
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,36.79,25.25
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,27.36,16.19
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,13.85,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,47.21,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,134.07,81.66
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,218.29,169.63
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,307.72,246.21
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,379.92,306.85
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,454.92,367.61
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,302.97,245.06
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,121.92,93.91
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,154.44,119.8
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,187.13,145.1
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,204.94,158.32
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,222.73,171.38
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,270.7,207.8
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,308.13,235.58
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,424.78,324.5
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,529.91,401.95
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,538.48,406.01
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,545.83,409.59
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,487.81,365.38
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,424.17,317.05
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,607.85,458.07
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,754.73,564.72
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,624.44,466.32
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,496.51,368.21
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,505.02,374.51
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,510.47,377.8
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,490.15,362.77
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,468.55,346.64
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,428.63,316.85
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,393.95,290.79
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,370.48,272.31
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,346.03,252.2
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,318.21,224.35
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,272.27,179.06
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,220.09,135.98
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,169.43,96.4
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,114.74,59.34
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,67.68,38.72
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,50.99,37.27
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,49.26,35.96
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,45.77,33.04
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,42.18,29.85
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,34.7,23.21
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,26.87,15.36
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,13.08,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,42.67,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,123.37,70.68
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,209.33,161.02
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,299.05,237.59
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,375.9,302.07
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,457.91,368.6
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,516.03,414.06
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,574.97,458.67
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,627.11,497.29
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,679.07,533.84
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,709.85,553.41
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,742.08,573.8
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,770.05,591.08
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,795.46,606.41
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,808.85,612.74
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,813.83,613.27
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,818.39,614.2
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,819.58,612.94
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,813.22,607.61
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,803.41,600.1
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,788.92,588.52
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,770.98,574.75
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,746.78,557.69
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,719.51,538.1
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,687.19,512.77
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,652.22,485.29
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,613.3,455.41
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,572.24,423.38
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,527.1,387.97
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,480.42,350.52
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,431.04,310.03
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,380.88,268.07
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,328.45,223.73
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,270.57,175.05
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,216.95,130.78
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,164.58,90.09
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,112.15,55.71
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,62.55,35.53
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,48.28,34.93
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,42.51,30.28
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,39.47,27.73
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,36.34,24.93
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,29.94,19.22
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,23.24,12.25
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,40.3,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,116.91,62.73
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,203.77,156.18
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,293.1,232.49
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,369.07,296.45
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,455.45,366.54
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,512.78,411.48
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,570.92,455.58
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,624.48,495.26
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,678.01,532.85
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,708.63,552.47
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,740.45,572.77
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,767.32,589.5
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,791.58,604.28
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,804.92,610.86
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,809.93,611.71
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,813.76,612.15
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,814.23,610.39
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,807.84,605.05
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,798.02,597.51
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,782.41,585.12
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,763.51,570.63
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,739.16,553.4
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,711.81,533.28
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,679.83,508.11
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,645.24,480.8
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,606.48,451.06
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,565.65,419.21
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,521.07,383.94
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,475.0,346.7
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,426.07,306.41
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,376.44,264.74
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,319.51,217.17
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,267.46,173.03
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,214.3,129.4
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,162.59,89.63
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,111.18,56.48
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,62.64,37.77
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,46.6,33.45
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,45.0,32.23
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,41.68,29.44
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,38.27,26.39
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,31.03,19.96
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,23.44,11.97
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.24,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.19,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,22.74,12.41
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,35.3,23.13
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,51.6,36.74
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,68.01,50.25
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,78.3,58.53
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,88.67,66.68
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,102.72,77.65
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,116.72,88.4
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,253.33,197.67
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,397.66,308.41
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,509.74,393.49
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,623.45,477.03
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,711.69,541.53
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,791.24,595.74
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,795.36,595.84
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,796.19,594.23
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,789.9,588.89
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,780.31,581.47
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,765.34,569.51
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,750.54,557.86
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,673.26,499.74
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,595.16,440.09
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,622.49,462.4
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,633.83,471.68
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,544.28,403.23
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,469.52,346.23
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,430.28,316.98
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,393.04,288.92
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,372.04,271.8
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,345.87,249.8
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,306.79,218.56
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,267.57,187.03
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,222.02,154.54
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,190.99,134.65
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,158.23,111.87
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,126.4,99.27
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,108.38,85.06
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,87.98,68.5
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,72.58,55.61
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,56.52,41.86
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,40.88,28.17
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,25.71,13.26
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,19.75,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,52.73,20.49
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,123.29,91.99
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,183.98,144.06
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,237.41,189.04
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,293.58,235.0
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,337.83,270.57
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,382.62,305.67
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,420.97,334.22
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,458.6,361.61
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,474.95,371.51
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,488.82,379.43
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,532.3,410.66
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,575.25,440.86
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,551.14,420.32
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,514.76,391.32
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,660.04,501.94
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,784.01,590.05
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,774.37,581.96
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,765.87,575.61
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,712.41,534.41
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,651.29,486.29
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,611.94,456.57
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,571.55,425.99
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,561.03,417.74
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,545.29,405.39
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,502.81,374.12
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,463.83,345.29
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,450.88,335.12
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,429.82,317.5
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,387.82,283.91
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,346.36,250.28
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,306.72,214.58
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,255.02,167.88
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,208.65,134.62
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,175.51,114.84
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,134.08,87.36
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,94.69,73.95
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,75.37,58.12
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,57.7,43.39
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,51.5,38.13
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,45.0,32.36
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,34.3,22.79
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,24.44,11.8
