Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,43.98,31.89
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,39.66,28.05
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,35.24,23.9
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,27.77,16.37
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,22.3,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,34.77,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,148.03,102.87
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,234.56,183.77
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,307.71,246.2
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,389.61,313.38
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,448.74,360.54
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,509.07,406.85
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,559.74,444.44
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,610.26,480.77
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,645.0,503.87
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,677.91,524.83
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,702.44,538.07
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,722.01,547.6
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,735.24,553.73
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,745.43,557.79
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,750.08,558.51
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,751.47,557.18
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,745.29,552.37
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,735.83,545.55
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,720.85,533.9
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,705.55,521.65
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,591.14,437.39
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,482.48,356.31
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,446.58,330.12
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,414.76,306.32
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,476.42,352.49
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,513.34,377.02
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,469.63,341.96
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,424.36,305.16
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,376.92,265.84
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,324.36,221.92
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,273.01,178.51
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,221.88,135.75
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,170.52,95.51
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,120.71,61.55
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,71.25,38.08
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,48.29,35.1
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,45.69,33.11
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,39.25,27.73
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,35.11,24.13
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,30.85,20.2
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,22.63,12.12
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,13.93,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,82.13,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,206.85,143.47
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,310.56,245.02
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,384.14,308.97
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,458.32,370.69
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,514.95,415.36
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,572.11,458.29
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,617.01,490.5
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,660.8,520.17
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,692.59,541.01
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,722.05,559.94
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,738.97,569.76
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,758.09,581.23
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,769.07,586.42
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,776.75,589.46
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,777.88,588.35
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,775.55,585.05
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,767.55,577.99
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,756.11,568.73
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,738.81,555.56
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,718.3,539.81
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,693.04,520.87
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,664.84,499.56
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,631.26,474.23
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,595.24,446.61
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,556.16,415.99
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,515.09,383.16
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,470.25,346.13
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,424.14,307.34
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,375.5,266.96
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,326.32,225.27
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,270.01,177.54
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,218.88,134.41
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,167.06,93.6
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,117.0,59.56
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,68.27,37.25
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,48.43,35.55
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,41.72,30.03
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,39.38,28.09
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,35.23,24.38
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,30.99,20.36
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,22.28,11.7
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,15.25,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,42.03,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,154.87,102.05
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,249.29,193.6
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,321.28,255.89
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,398.06,319.85
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,454.31,365.51
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,511.79,410.46
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,556.66,444.46
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,601.0,477.14
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,522.74,412.66
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,427.79,335.04
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,305.77,238.62
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,176.6,134.57
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,278.73,214.42
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,373.0,285.64
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,427.92,326.13
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,472.52,358.49
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,475.12,359.77
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,476.76,360.52
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,438.35,330.14
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,397.04,297.9
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,461.92,347.35
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,518.05,388.87
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,481.76,360.39
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,447.11,333.52
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,482.14,360.14
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,496.83,368.84
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,453.42,333.24
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,408.87,296.16
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,333.9,240.28
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,288.23,209.43
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,204.45,149.12
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,140.21,104.83
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,136.29,86.75
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,113.36,57.75
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,66.38,37.03
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,44.82,32.2
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,42.58,30.41
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,40.29,28.46
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,35.76,24.45
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,31.1,20.1
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,21.93,10.96
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,14.3,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,19.97,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,122.95,77.21
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,206.09,159.11
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,279.03,221.87
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,358.8,288.29
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,419.38,337.46
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,479.45,384.65
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,528.78,422.26
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,578.02,458.79
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,612.47,483.01
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,645.24,505.51
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,670.36,521.95
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,690.7,534.47
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,560.64,432.35
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,408.56,311.95
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,573.76,440.0
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,719.41,546.92
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,713.19,540.74
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,703.85,532.94
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,478.17,364.5
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,249.14,186.9
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,364.27,275.31
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,463.58,348.48
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,439.51,329.7
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,415.91,311.74
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,377.32,282.67
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,341.35,255.63
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,380.59,282.99
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,393.88,286.88
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,307.55,224.03
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,253.0,188.61
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,248.3,176.35
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,215.95,139.87
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,171.34,105.79
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,129.54,78.17
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,89.89,60.23
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,77.09,59.94
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,70.9,54.85
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,64.46,49.36
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,57.05,42.66
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,46.04,32.63
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,28.46,15.65
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.24,4.97
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,28.9,17.67
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,47.04,33.09
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,64.67,47.92
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,83.16,63.31
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,101.42,78.26
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,109.06,84.16
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,116.98,90.18
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,142.24,110.28
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,167.41,130.04
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,149.11,114.81
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,131.77,100.51
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,179.64,138.21
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,227.44,175.03
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,172.26,131.4
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,119.02,89.27
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,318.3,245.56
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,508.92,385.0
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,287.39,219.82
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,76.46,55.32
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,72.72,52.62
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,68.98,49.66
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,76.93,55.86
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,84.87,62.03
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,141.82,106.65
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,196.91,149.03
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,105.54,78.33
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.11
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,16.26,7.53
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,20.44,10.95
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,17.64,8.71
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.85,6.47
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.67,3.1
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,20.02,6.91
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,36.97,24.38
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,61.62,45.55
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,85.52,65.9
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,110.53,87.11
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,135.79,108.21
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,168.64,134.89
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,193.46,154.57
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,170.08,134.81
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,156.24,122.8
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,191.22,150.67
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,226.11,177.95
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,197.95,154.87
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,170.73,132.64
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,189.33,147.0
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,207.72,160.99
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,201.78,156.07
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,196.0,151.37
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,224.92,173.67
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,253.17,195.13
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,151.9,116.02
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,52.17,36.57
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,142.01,108.45
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,229.51,176.82
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,219.13,168.63
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,208.9,160.8
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,173.11,133.0
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,138.06,105.61
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,125.21,95.62
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,112.44,85.63
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,97.53,73.86
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,82.69,62.06
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,88.5,67.11
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,93.76,71.72
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,82.04,62.29
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,70.53,55.6
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,58.15,45.01
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,45.55,34.03
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,33.43,23.25
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,21.34,12.41
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,12.05,3.14
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,6.42
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.5
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.52
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,83.62,64.59
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,113.99,89.37
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,127.86,100.44
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,141.67,111.38
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,169.02,133.09
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,196.27,154.39
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,207.26,162.41
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,218.2,170.36
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,207.67,161.32
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,197.48,152.69
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,140.9,107.9
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,85.8,63.87
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,166.3,127.84
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,246.13,189.44
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,246.92,189.73
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,247.58,190.18
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,263.02,202.11
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,275.65,211.79
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,234.48,180.15
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,194.54,149.38
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,260.69,200.37
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,318.12,242.52
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,201.19,153.22
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,96.42,72.67
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,95.3,72.08
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,94.1,71.31
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,127.75,93.84
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,144.11,104.33
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,120.97,92.22
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,107.02,86.84
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,91.86,74.01
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,76.22,60.46
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,58.23,44.47
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,42.33,30.02
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,25.37,12.3
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,8.58,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,12.52,1.12
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,25.07,14.77
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,42.2,29.66
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,59.37,44.41
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,77.39,59.77
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,95.17,74.7
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,96.43,75.48
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,98.3,76.72
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,107.68,84.09
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,117.08,91.37
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,87.86,67.07
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,60.5,44.38
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,238.03,189.38
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,409.1,322.02
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,417.87,326.91
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,425.85,331.84
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,389.54,302.79
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,347.99,269.91
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,345.83,268.02
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,343.49,265.9
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,185.53,143.67
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,31.65,20.21
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,49.36,34.7
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,67.1,49.12
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,98.72,74.69
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,129.69,99.58
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,92.65,69.92
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,54.92,39.43
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,35.33,23.48
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,27.41,17.07
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,39.03,26.75
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,22.28,12.95
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,99.01,41.22
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,197.64,152.44
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,267.05,214.34
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,345.85,281.22
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,187.97,154.15
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.1,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.42,0.56
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,8.35,1.33
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.92,5.94
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,19.51,10.51
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,67.51,49.87
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,116.48,89.37
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,110.07,83.84
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,103.78,78.52
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,153.68,118.26
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,203.37,157.18
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,205.77,158.53
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,208.1,159.95
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,174.05,133.28
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,140.68,107.06
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,137.22,104.42
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,133.78,101.78
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,95.49,71.44
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,56.81,40.49
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,72.21,52.89
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,87.57,65.18
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,82.93,61.7
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,78.24,58.18
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,97.03,73.51
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,114.68,87.9
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,64.67,47.55
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,12.05,4.35
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.66,3.63
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,9.26,2.42
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,28.6,19.28
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,52.8,40.12
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,44.42,32.54
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,35.73,24.37
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,22.09,8.83
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.8,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,17.62,8.48
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,29.71,19.03
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,41.82,29.51
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,55.44,41.14
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,69.16,52.71
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,64.75,48.96
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,61.39,46.04
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,84.48,65.14
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,108.07,84.43
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,138.63,109.05
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,169.12,133.25
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,191.26,150.84
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,213.22,168.17
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,201.89,158.72
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,190.93,149.68
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,147.71,114.9
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,105.56,80.79
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,159.77,124.58
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,213.44,167.29
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,226.65,177.68
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,239.38,187.72
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,212.51,166.42
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,186.33,145.67
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,199.16,156.04
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,211.27,165.76
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,186.72,146.06
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,162.86,127.0
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,142.28,110.71
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,121.99,94.58
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,110.58,85.53
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,99.22,76.47
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,123.46,95.09
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,141.33,109.25
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,118.89,98.06
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,103.41,84.83
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,87.16,70.84
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,70.51,56.18
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,53.45,40.79
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,36.69,25.41
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,20.98,7.57
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.77,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
