Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,108.75,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,259.53,177.81
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,338.7,278.39
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,421.21,354.96
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,479.46,407.6
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,538.79,458.59
2016,11,19,8,45,838.5,51.0,4.5,8.0,315.0,578.36,491.53
2016,11,19,9,0,875.0,54.0,4.7,9.0,365.0,621.25,525.58
2016,11,19,9,15,899.0,56.5,4.7,9.5,411.0,654.1,550.68
2016,11,19,9,30,923.0,59.0,4.7,10.0,457.0,684.75,573.21
2016,11,19,9,45,939.5,61.0,4.7,10.5,497.5,707.21,588.19
2016,11,19,10,0,956.0,63.0,4.7,11.0,538.0,726.69,600.73
2016,11,19,10,15,967.0,64.5,4.6,11.5,571.5,738.62,606.91
2016,11,19,10,30,978.0,66.0,4.5,12.0,605.0,747.15,610.54
2016,11,19,10,45,985.5,67.0,4.45,12.5,631.5,749.19,609.6
2016,11,19,11,0,993.0,68.0,4.4,13.0,658.0,747.64,606.13
2016,11,19,11,15,998.0,68.5,4.3,13.0,675.5,740.23,599.3
2016,11,19,11,30,1003.0,69.0,4.2,13.0,693.0,729.22,589.15
2016,11,19,11,45,1003.5,70.5,4.15,13.5,702.5,712.79,573.89
2016,11,19,12,0,1004.0,72.0,4.1,14.0,712.0,692.92,556.1
2016,11,19,12,15,1004.0,72.0,4.05,14.0,712.5,667.88,535.22
2016,11,19,12,30,1004.0,72.0,4.0,14.0,713.0,639.65,511.57
2016,11,19,12,45,1001.0,71.5,3.95,14.5,705.0,606.26,482.64
2016,11,19,13,0,998.0,71.0,3.9,15.0,697.0,570.13,451.13
2016,11,19,13,15,993.0,70.5,3.8,15.0,680.0,530.49,416.99
2016,11,19,13,30,988.0,70.0,3.7,15.0,663.0,488.59,380.29
2016,11,19,13,45,980.0,69.0,3.65,15.0,638.5,443.01,339.94
2016,11,19,14,0,972.0,68.0,3.6,15.0,614.0,395.82,297.38
2016,11,19,14,15,960.5,66.5,3.5,15.0,581.5,345.78,251.79
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,294.91,205.17
2016,11,19,14,45,927.0,65.0,3.35,15.0,509.0,242.61,158.3
2016,11,19,15,0,905.0,65.0,3.3,15.0,469.0,190.94,114.1
2016,11,19,15,15,881.0,62.5,3.15,14.5,424.0,137.95,74.0
2016,11,19,15,30,857.0,60.0,3.0,14.0,379.0,81.01,40.14
2016,11,19,15,45,822.5,56.5,2.9,14.0,330.0,41.21,31.33
2016,11,19,16,0,788.0,53.0,2.8,14.0,281.0,39.84,30.13
2016,11,19,16,15,733.0,48.0,2.4,13.0,229.5,37.15,27.77
2016,11,19,16,30,678.0,43.0,2.0,12.0,178.0,34.46,25.26
2016,11,19,16,45,583.0,36.0,1.6,11.0,128.0,29.8,20.79
2016,11,19,17,0,488.0,29.0,1.2,10.0,78.0,25.11,15.56
2016,11,19,17,15,244.0,14.5,1.2,9.5,39.0,12.25,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,219.0,11.5,1.1,3.0,28.5,100.88,0.0
2016,11,20,7,30,438.0,23.0,1.2,4.0,57.0,241.18,157.2
2016,11,20,7,45,547.5,30.5,1.35,5.0,105.0,321.58,260.48
2016,11,20,8,0,657.0,38.0,1.5,6.0,153.0,404.55,335.27
2016,11,20,8,15,717.0,43.0,1.6,6.5,204.5,462.61,386.83
2016,11,20,8,30,777.0,48.0,1.7,7.0,256.0,521.9,436.96
2016,11,20,8,45,811.0,52.5,1.8,8.0,305.0,565.62,471.79
2016,11,20,9,0,845.0,57.0,1.9,9.0,354.0,608.23,504.23
2016,11,20,9,15,870.0,59.5,2.1,9.5,399.5,636.55,526.18
2016,11,20,9,30,895.0,62.0,2.3,10.0,445.0,667.3,549.29
2016,11,20,9,45,912.0,64.0,2.55,11.0,485.0,689.7,564.44
2016,11,20,10,0,929.0,66.0,2.8,12.0,525.0,709.23,576.95
2016,11,20,10,15,940.5,67.5,2.75,12.5,558.5,721.34,583.34
2016,11,20,10,30,952.0,69.0,2.7,13.0,592.0,730.16,587.35
2016,11,20,10,45,959.5,70.5,2.7,13.5,617.5,732.82,587.18
2016,11,20,11,0,967.0,72.0,2.7,14.0,643.0,731.96,584.61
2016,11,20,11,15,971.5,72.5,2.7,14.5,660.5,724.47,577.04
2016,11,20,11,30,976.0,73.0,2.7,15.0,678.0,713.48,566.59
2016,11,20,11,45,979.5,73.0,2.7,15.5,687.0,697.85,552.66
2016,11,20,12,0,983.0,73.0,2.7,16.0,696.0,678.8,536.09
2016,11,20,12,15,982.5,73.0,2.7,16.0,697.0,654.03,516.05
2016,11,20,12,30,982.0,73.0,2.7,16.0,698.0,626.18,493.36
2016,11,20,12,45,978.5,73.0,2.75,16.5,689.5,593.75,466.08
2016,11,20,13,0,975.0,73.0,2.8,17.0,681.0,558.66,436.25
2016,11,20,13,15,970.0,72.5,2.8,17.0,665.0,519.91,403.62
2016,11,20,13,30,965.0,72.0,2.8,17.0,649.0,478.96,368.46
2016,11,20,13,45,956.0,71.0,2.85,17.5,624.0,434.0,328.8
2016,11,20,14,0,947.0,70.0,2.9,18.0,599.0,387.59,287.16
2016,11,20,14,15,935.0,68.5,2.9,18.0,567.5,338.6,243.32
2016,11,20,14,30,923.0,67.0,2.9,18.0,536.0,288.88,198.49
2016,11,20,14,45,904.5,66.0,2.9,18.0,497.0,237.78,153.25
2016,11,20,15,0,886.0,65.0,2.9,18.0,458.0,187.03,110.35
2016,11,20,15,15,862.0,62.0,2.75,17.5,414.0,134.73,71.37
2016,11,20,15,30,838.0,59.0,2.6,17.0,370.0,78.51,38.44
2016,11,20,15,45,802.5,56.0,2.5,17.0,321.5,40.81,30.58
2016,11,20,16,0,767.0,53.0,2.4,17.0,273.0,39.85,29.76
2016,11,20,16,15,712.0,48.0,2.15,15.5,222.5,37.17,27.48
2016,11,20,16,30,657.0,43.0,1.9,14.0,172.0,34.49,25.05
2016,11,20,16,45,562.0,35.5,1.65,13.0,123.0,29.35,20.18
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,24.12,14.5
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,11.78,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.5,25.0,86.18,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,207.89,127.17
2016,11,21,7,45,479.5,32.0,2.9,8.0,96.0,288.47,232.41
2016,11,21,8,0,590.0,41.0,3.2,9.0,142.0,371.21,307.54
2016,11,21,8,15,652.5,46.5,3.1,9.5,191.0,429.32,359.34
2016,11,21,8,30,715.0,52.0,3.0,10.0,240.0,488.8,409.8
2016,11,21,8,45,752.0,56.0,2.9,11.0,288.0,532.15,444.31
2016,11,21,9,0,789.0,60.0,2.8,12.0,336.0,574.65,476.47
2016,11,21,9,15,815.0,63.0,3.25,13.0,379.5,607.68,501.81
2016,11,21,9,30,841.0,66.0,3.7,14.0,423.0,638.72,524.84
2016,11,21,9,45,857.5,68.5,4.15,15.5,461.5,656.22,535.98
2016,11,21,10,0,874.0,71.0,4.6,17.0,500.0,675.46,548.4
2016,11,21,10,15,886.0,72.5,4.7,17.5,532.0,687.59,555.74
2016,11,21,10,30,898.0,74.0,4.8,18.0,564.0,696.63,560.81
2016,11,21,10,45,905.0,76.0,4.9,19.0,588.5,699.6,560.31
2016,11,21,11,0,912.0,78.0,5.0,20.0,613.0,699.24,557.22
2016,11,21,11,15,917.0,78.5,5.0,20.0,630.0,692.59,551.03
2016,11,21,11,30,922.0,79.0,5.0,20.0,647.0,682.62,542.3
2016,11,21,11,45,925.5,79.0,5.0,20.5,656.0,667.87,528.85
2016,11,21,12,0,929.0,79.0,5.0,21.0,665.0,649.89,512.87
2016,11,21,12,15,928.0,79.0,5.0,21.0,665.5,626.09,493.3
2016,11,21,12,30,927.0,79.0,5.0,21.0,666.0,599.4,471.23
2016,11,21,12,45,922.0,79.0,5.0,21.5,657.5,567.81,444.16
2016,11,21,13,0,917.0,79.0,5.0,22.0,649.0,533.83,414.84
2016,11,21,13,15,910.5,78.5,5.0,22.0,632.5,496.46,383.17
2016,11,21,13,30,904.0,78.0,5.0,22.0,616.0,457.15,349.28
2016,11,21,13,45,892.5,77.5,5.0,22.5,591.5,414.18,311.24
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,370.09,271.71
2016,11,21,14,15,867.5,75.5,4.95,23.0,536.0,323.62,230.34
2016,11,21,14,30,854.0,74.0,4.9,23.0,505.0,276.68,188.4
2016,11,21,14,45,829.0,73.5,4.85,23.0,466.5,223.41,142.45
2016,11,21,15,0,804.0,73.0,4.8,23.0,428.0,175.67,102.93
2016,11,21,15,15,777.5,70.0,4.6,22.5,385.5,127.17,67.47
2016,11,21,15,30,751.0,67.0,4.4,22.0,343.0,80.62,41.97
2016,11,21,15,45,710.0,63.0,4.2,22.0,296.5,46.42,34.77
2016,11,21,16,0,669.0,59.0,4.0,22.0,250.0,44.89,33.45
2016,11,21,16,15,610.0,53.5,3.6,21.0,202.5,38.31,27.79
2016,11,21,16,30,551.0,48.0,3.2,20.0,155.0,35.72,25.42
2016,11,21,16,45,451.5,39.5,2.8,19.0,110.0,30.38,20.46
2016,11,21,17,0,352.0,31.0,2.4,18.0,65.0,24.89,14.59
2016,11,21,17,15,176.0,15.5,2.45,17.5,32.5,12.25,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,1.0,4.05,17.0,1.0,0.95,0.0
2016,11,22,7,30,0.0,2.0,4.0,17.0,2.0,1.85,0.0
2016,11,22,7,45,0.0,4.5,4.0,17.5,4.5,4.16,0.0
2016,11,22,8,0,0.0,7.0,4.0,18.0,7.0,6.48,0.0
2016,11,22,8,15,0.0,10.0,4.05,18.0,10.0,9.26,2.15
2016,11,22,8,30,0.0,13.0,4.1,18.0,13.0,12.04,4.55
2016,11,22,8,45,0.0,15.5,4.15,18.5,15.5,14.36,6.51
2016,11,22,9,0,0.0,18.0,4.2,19.0,18.0,16.69,8.44
2016,11,22,9,15,0.0,49.0,4.5,19.5,49.0,45.53,32.57
2016,11,22,9,30,0.0,80.0,4.8,20.0,80.0,74.61,56.53
2016,11,22,9,45,0.0,88.0,5.1,20.5,88.0,82.25,62.55
2016,11,22,10,0,0.0,96.0,5.4,21.0,96.0,89.88,68.52
2016,11,22,10,15,0.0,100.5,5.5,21.0,100.5,94.08,71.8
2016,11,22,10,30,0.0,105.0,5.6,21.0,105.0,98.29,75.08
2016,11,22,10,45,0.0,99.5,5.7,21.5,99.5,92.92,70.43
2016,11,22,11,0,0.0,94.0,5.8,22.0,94.0,87.65,65.92
2016,11,22,11,15,0.0,90.0,5.7,22.0,90.0,83.88,62.78
2016,11,22,11,30,0.0,86.0,5.6,22.0,86.0,80.15,59.7
2016,11,22,11,45,0.0,112.0,5.6,22.5,112.0,104.56,79.21
2016,11,22,12,0,0.0,138.0,5.6,23.0,138.0,128.91,98.47
2016,11,22,12,15,0.5,154.0,5.45,23.0,154.5,143.98,110.44
2016,11,22,12,30,1.0,170.0,5.3,23.0,171.0,158.84,122.21
2016,11,22,12,45,4.0,183.5,5.2,23.0,186.5,172.43,133.02
2016,11,22,13,0,7.0,197.0,5.1,23.0,202.0,185.56,143.43
2016,11,22,13,15,3.5,171.5,4.95,23.0,174.0,160.0,123.24
2016,11,22,13,30,0.0,146.0,4.8,23.0,146.0,134.94,103.43
2016,11,22,13,45,0.0,79.0,4.65,23.0,79.0,73.59,54.28
2016,11,22,14,0,0.0,12.0,4.5,23.0,12.0,11.14,3.49
2016,11,22,14,15,0.0,11.0,4.35,23.0,11.0,10.21,2.74
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.28,1.99
2016,11,22,14,45,0.0,45.0,4.05,23.0,45.0,41.82,28.82
2016,11,22,15,0,0.0,80.0,3.9,23.0,80.0,74.46,55.63
2016,11,22,15,15,0.0,71.5,3.65,22.5,71.5,66.53,49.36
2016,11,22,15,30,0.0,63.0,3.4,22.0,63.0,58.59,43.03
2016,11,22,15,45,0.0,54.0,3.2,22.0,54.0,50.19,38.05
2016,11,22,16,0,0.0,45.0,3.0,22.0,45.0,41.8,30.78
2016,11,22,16,15,0.0,36.0,2.7,21.5,36.0,33.42,23.48
2016,11,22,16,30,0.0,27.0,2.4,21.0,27.0,25.04,16.08
2016,11,22,16,45,0.0,18.5,2.1,21.0,18.5,17.15,8.99
2016,11,22,17,0,0.0,10.0,1.8,21.0,10.0,9.26,1.78
2016,11,22,17,15,0.0,5.0,1.75,20.5,5.0,4.62,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.0,3.25,9.5,22.5,77.23,0.0
2016,11,23,7,30,332.0,22.0,3.4,10.0,45.0,192.19,98.17
2016,11,23,7,45,454.5,31.0,3.55,10.5,90.0,278.06,220.49
2016,11,23,8,0,577.0,40.0,3.7,11.0,135.0,359.78,295.57
2016,11,23,8,15,643.0,46.0,3.85,11.5,184.5,419.61,349.21
2016,11,23,8,30,709.0,52.0,4.0,12.0,234.0,481.07,401.94
2016,11,23,8,45,752.0,55.5,4.2,13.0,283.0,527.08,439.71
2016,11,23,9,0,795.0,59.0,4.4,14.0,332.0,572.5,475.56
2016,11,23,9,15,822.5,62.0,4.4,14.5,376.5,606.52,501.45
2016,11,23,9,30,850.0,65.0,4.4,15.0,421.0,638.58,525.03
2016,11,23,9,45,870.0,67.0,4.45,15.5,460.5,657.95,538.58
2016,11,23,10,0,890.0,69.0,4.5,16.0,500.0,679.08,553.06
2016,11,23,10,15,903.0,71.0,4.4,16.5,533.0,692.61,560.59
2016,11,23,10,30,916.0,73.0,4.3,17.0,566.0,702.98,565.71
2016,11,23,10,45,925.5,74.0,4.2,17.5,592.0,706.58,565.93
2016,11,23,11,0,935.0,75.0,4.1,18.0,618.0,706.81,563.54
2016,11,23,11,15,940.5,76.0,4.0,18.0,636.0,700.97,557.61
2016,11,23,11,30,946.0,77.0,3.9,18.0,654.0,691.71,549.08
2016,11,23,11,45,951.0,76.0,3.85,18.5,664.0,676.64,535.34
2016,11,23,12,0,956.0,75.0,3.8,19.0,674.0,658.23,519.01
2016,11,23,12,15,956.5,75.0,3.7,19.0,675.0,634.92,499.61
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,608.55,477.63
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,577.17,450.75
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,543.15,421.44
2016,11,23,13,15,946.5,73.5,3.4,20.0,645.0,505.28,389.32
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,465.3,354.85
2016,11,23,13,45,933.0,72.0,3.2,20.0,605.0,422.01,317.06
2016,11,23,14,0,925.0,71.0,3.1,20.0,581.0,377.21,277.29
2016,11,23,14,15,913.0,69.5,3.0,20.0,550.0,329.51,234.69
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,281.11,191.26
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.5,230.63,146.98
2016,11,23,15,0,865.0,64.0,2.7,20.0,444.0,180.51,105.1
2016,11,23,15,15,840.5,61.5,2.5,19.5,400.5,129.96,68.12
2016,11,23,15,30,816.0,59.0,2.3,19.0,357.0,75.6,37.2
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.5,40.52,30.06
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,39.12,28.85
2016,11,23,16,15,689.0,47.0,1.65,18.0,213.0,36.4,26.5
2016,11,23,16,30,633.0,42.0,1.4,17.0,164.0,33.68,24.0
2016,11,23,16,45,536.5,34.5,1.2,16.5,116.5,28.51,19.09
2016,11,23,17,0,440.0,27.0,1.0,16.0,69.0,23.23,13.29
2016,11,23,17,15,220.0,13.5,1.0,15.5,34.5,10.5,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,149.0,11.0,1.1,8.5,20.5,70.0,0.0
2016,11,24,7,30,298.0,22.0,1.2,9.0,41.0,175.33,78.25
2016,11,24,7,45,405.0,32.5,1.35,10.0,84.0,255.21,200.35
2016,11,24,8,0,512.0,43.0,1.5,11.0,127.0,333.62,271.22
2016,11,24,8,15,580.0,50.0,1.5,11.5,174.5,392.69,322.84
2016,11,24,8,30,648.0,57.0,1.5,12.0,222.0,454.01,373.96
2016,11,24,8,45,683.0,63.5,1.55,13.0,268.0,496.82,407.83
2016,11,24,9,0,718.0,70.0,1.6,14.0,314.0,535.97,437.48
2016,11,24,9,15,747.5,74.0,1.85,15.0,357.5,571.03,463.85
2016,11,24,9,30,777.0,78.0,2.1,16.0,401.0,604.35,488.08
2016,11,24,9,45,793.0,82.5,2.4,17.0,438.5,627.32,504.07
2016,11,24,10,0,809.0,87.0,2.7,18.0,476.0,647.66,517.71
2016,11,24,10,15,823.5,89.0,2.7,18.5,508.0,661.41,525.93
2016,11,24,10,30,838.0,91.0,2.7,19.0,540.0,672.2,531.83
2016,11,24,10,45,844.5,94.0,2.75,19.5,564.5,675.63,532.41
2016,11,24,11,0,851.0,97.0,2.8,20.0,589.0,675.89,530.64
2016,11,24,11,15,857.5,98.0,2.8,20.0,606.5,670.81,525.78
2016,11,24,11,30,864.0,99.0,2.8,20.0,624.0,662.53,518.54
2016,11,24,11,45,873.5,97.0,2.8,20.5,634.5,649.82,507.09
2016,11,24,12,0,883.0,95.0,2.8,21.0,645.0,632.62,492.26
2016,11,24,12,15,883.0,95.0,2.8,21.0,646.5,610.48,474.42
2016,11,24,12,30,883.0,95.0,2.8,21.0,648.0,585.55,454.21
2016,11,24,12,45,878.0,96.0,2.85,21.5,640.0,555.83,429.35
2016,11,24,13,0,873.0,97.0,2.9,22.0,632.0,523.69,402.25
2016,11,24,13,15,867.0,96.0,2.9,22.0,616.5,487.07,371.9
2016,11,24,13,30,861.0,95.0,2.9,22.0,601.0,448.64,339.44
2016,11,24,13,45,847.5,94.5,2.9,22.5,577.0,406.19,302.65
2016,11,24,14,0,834.0,94.0,2.9,23.0,553.0,362.93,264.64
2016,11,24,14,15,820.0,92.0,2.85,23.0,522.5,317.6,225.02
2016,11,24,14,30,806.0,90.0,2.8,23.0,492.0,272.02,184.97
2016,11,24,14,45,784.0,88.0,2.75,23.0,455.0,224.87,144.53
2016,11,24,15,0,762.0,86.0,2.7,23.0,418.0,178.76,106.85
2016,11,24,15,15,733.5,82.0,2.45,22.5,376.0,127.06,69.28
2016,11,24,15,30,705.0,78.0,2.2,22.0,334.0,81.73,44.7
2016,11,24,15,45,658.5,74.0,1.95,22.0,288.0,50.83,38.59
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,49.91,37.81
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,46.02,34.49
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,42.07,30.91
2016,11,24,16,45,380.5,44.5,1.15,19.0,104.0,35.14,24.52
2016,11,24,17,0,274.0,34.0,1.0,18.0,60.0,27.98,16.89
2016,11,24,17,15,137.0,17.0,1.0,17.5,30.0,13.45,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.43,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.77,0.0
2016,11,25,7,45,0.0,7.5,1.75,15.5,7.5,6.94,0.0
2016,11,25,8,0,0.0,12.0,2.1,16.0,12.0,11.11,3.65
2016,11,25,8,15,0.0,17.0,2.35,16.0,17.0,15.75,7.71
2016,11,25,8,30,0.0,22.0,2.6,16.0,22.0,20.39,11.75
2016,11,25,8,45,0.0,26.5,2.85,16.5,26.5,24.58,15.31
2016,11,25,9,0,0.0,31.0,3.1,17.0,31.0,28.77,18.81
2016,11,25,9,15,0.0,35.5,3.2,17.0,35.5,32.96,22.32
2016,11,25,9,30,0.0,40.0,3.3,17.0,40.0,37.15,25.8
2016,11,25,9,45,0.0,76.5,3.45,17.0,76.5,71.21,54.28
2016,11,25,10,0,0.0,113.0,3.6,17.0,113.0,106.68,83.56
2016,11,25,10,15,0.0,88.5,3.65,17.0,88.5,82.51,63.35
2016,11,25,10,30,0.0,64.0,3.7,17.0,64.0,59.56,44.2
2016,11,25,10,45,0.0,47.5,3.8,17.0,47.5,44.18,31.33
2016,11,25,11,0,0.0,31.0,3.9,17.0,31.0,28.82,18.47
2016,11,25,11,15,0.0,28.5,3.9,17.0,28.5,26.49,16.51
2016,11,25,11,30,0.0,26.0,3.9,17.0,26.0,24.17,14.55
2016,11,25,11,45,0.0,33.5,3.9,17.0,33.5,31.16,20.36
2016,11,25,12,0,0.0,41.0,3.9,17.0,41.0,38.15,26.16
2016,11,25,12,15,0.0,70.5,3.85,17.0,70.5,65.67,48.94
2016,11,25,12,30,0.0,100.0,3.8,17.0,100.0,93.22,71.6
2016,11,25,12,45,0.0,124.5,3.75,17.0,124.5,115.89,90.15
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,138.26,108.4
2016,11,25,13,15,0.0,152.0,3.65,17.0,152.0,140.69,110.43
2016,11,25,13,30,0.0,155.0,3.6,17.0,155.0,143.03,112.43
2016,11,25,13,45,0.0,151.0,3.55,17.0,151.0,139.0,109.3
2016,11,25,14,0,0.0,147.0,3.5,17.0,147.0,134.96,106.17
2016,11,25,14,15,7.0,164.5,3.45,16.5,168.0,151.54,119.94
2016,11,25,14,30,14.0,182.0,3.4,16.0,189.0,166.47,132.3
2016,11,25,14,45,60.0,185.5,3.35,16.0,212.0,171.15,134.42
2016,11,25,15,0,106.0,189.0,3.3,16.0,235.0,173.67,134.57
2016,11,25,15,15,87.0,175.0,3.15,15.5,210.0,152.16,118.53
2016,11,25,15,30,68.0,161.0,3.0,15.0,185.0,132.32,104.4
2016,11,25,15,45,60.5,139.5,2.95,15.0,159.0,111.63,93.3
2016,11,25,16,0,53.0,118.0,2.9,15.0,133.0,95.79,79.42
2016,11,25,16,15,39.5,95.5,2.7,14.5,105.5,78.89,64.48
2016,11,25,16,30,26.0,73.0,2.5,14.0,78.0,61.54,48.84
2016,11,25,16,45,13.0,51.0,2.35,14.0,53.5,45.11,33.69
2016,11,25,17,0,0.0,29.0,2.2,14.0,29.0,26.42,15.86
2016,11,25,17,15,0.0,14.5,2.1,13.5,14.5,13.46,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.05,10.0,8.0,7.63,0.0
2016,11,26,7,30,0.0,16.0,2.2,10.0,16.0,14.85,0.0
2016,11,26,7,45,10.0,36.5,2.4,10.5,38.0,43.13,29.57
2016,11,26,8,0,20.0,57.0,2.6,11.0,60.0,75.7,58.57
2016,11,26,8,15,34.0,78.0,2.55,11.5,85.5,106.31,85.48
2016,11,26,8,30,48.0,99.0,2.5,12.0,111.0,136.91,111.99
2016,11,26,8,45,58.5,119.5,2.45,12.5,137.0,164.94,135.76
2016,11,26,9,0,69.0,140.0,2.4,13.0,163.0,193.0,159.0
2016,11,26,9,15,74.5,159.0,2.35,13.5,187.0,216.03,177.52
2016,11,26,9,30,80.0,178.0,2.3,14.0,211.0,238.84,195.49
2016,11,26,9,45,89.0,193.5,2.25,15.0,233.5,259.55,211.13
2016,11,26,10,0,98.0,209.0,2.2,16.0,256.0,280.1,226.32
2016,11,26,10,15,95.5,226.0,2.15,16.5,274.0,294.36,236.44
2016,11,26,10,30,93.0,243.0,2.1,17.0,292.0,308.05,246.02
2016,11,26,10,45,100.0,253.0,2.05,17.5,308.5,319.97,254.37
2016,11,26,11,0,107.0,263.0,2.0,18.0,325.0,331.45,262.32
2016,11,26,11,15,139.5,273.5,1.95,18.0,356.5,365.8,288.73
2016,11,26,11,30,172.0,284.0,1.9,18.0,388.0,391.65,308.23
2016,11,26,11,45,239.5,280.0,1.85,18.5,427.0,423.06,331.73
2016,11,26,12,0,307.0,276.0,1.8,19.0,466.0,455.83,355.53
2016,11,26,12,15,375.0,260.0,1.75,19.0,492.5,468.56,364.69
2016,11,26,12,30,443.0,244.0,1.7,19.0,519.0,480.09,372.58
2016,11,26,12,45,306.5,266.0,1.65,19.5,455.5,409.83,317.36
2016,11,26,13,0,170.0,288.0,1.6,20.0,392.0,347.83,268.98
2016,11,26,13,15,103.5,264.0,1.55,20.0,327.0,287.04,222.46
2016,11,26,13,30,37.0,240.0,1.5,20.0,262.0,232.24,180.38
2016,11,26,13,45,18.5,191.5,1.5,20.0,202.5,181.76,141.24
2016,11,26,14,0,0.0,143.0,1.5,20.0,143.0,131.41,101.71
2016,11,26,14,15,0.0,141.0,1.5,20.0,141.0,129.11,100.16
2016,11,26,14,30,0.0,139.0,1.5,20.0,139.0,126.71,98.43
2016,11,26,14,45,0.0,103.5,1.5,20.0,103.5,95.37,73.2
2016,11,26,15,0,0.0,68.0,1.5,20.0,68.0,63.26,47.04
2016,11,26,15,15,0.0,61.0,1.45,19.5,61.0,56.73,41.86
2016,11,26,15,30,0.0,54.0,1.4,19.0,54.0,50.19,36.59
2016,11,26,15,45,0.0,46.0,1.4,19.0,46.0,42.73,32.03
2016,11,26,16,0,0.0,38.0,1.4,19.0,38.0,35.28,25.48
2016,11,26,16,15,0.0,30.5,1.25,18.5,30.5,28.3,19.32
2016,11,26,16,30,0.0,23.0,1.1,18.0,23.0,21.32,13.07
2016,11,26,16,45,0.0,16.0,0.95,17.5,16.0,14.82,7.17
2016,11,26,17,0,0.0,9.0,0.8,17.0,9.0,8.33,1.06
2016,11,26,17,15,0.0,4.5,0.85,16.5,4.5,4.16,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.5,3.3,13.0,6.5,6.2,0.0
2016,11,27,7,30,0.0,13.0,3.5,13.0,13.0,12.06,0.0
2016,11,27,7,45,0.0,30.5,3.75,13.5,30.5,30.13,18.53
2016,11,27,8,0,0.0,48.0,4.0,14.0,48.0,48.44,34.94
2016,11,27,8,15,2.0,67.5,4.3,14.5,68.0,69.59,53.32
2016,11,27,8,30,4.0,87.0,4.6,15.0,88.0,90.33,71.14
2016,11,27,8,45,9.5,104.5,4.9,16.0,107.5,110.51,88.09
2016,11,27,9,0,15.0,122.0,5.2,17.0,127.0,130.83,104.81
2016,11,27,9,15,7.5,87.0,5.4,17.5,89.5,86.89,67.71
2016,11,27,9,30,0.0,52.0,5.6,18.0,52.0,48.33,35.05
2016,11,27,9,45,0.0,49.0,5.85,18.5,49.0,45.54,32.57
2016,11,27,10,0,0.0,46.0,6.1,19.0,46.0,42.75,30.09
2016,11,27,10,15,0.0,49.5,6.2,19.5,49.5,46.02,32.66
2016,11,27,10,30,0.0,53.0,6.3,20.0,53.0,49.3,35.22
2016,11,27,10,45,0.0,66.5,6.45,20.5,66.5,61.9,45.43
2016,11,27,11,0,0.0,80.0,6.6,21.0,80.0,74.52,55.58
2016,11,27,11,15,0.0,82.5,6.65,21.0,82.5,76.86,57.41
2016,11,27,11,30,0.0,85.0,6.7,21.0,85.0,79.21,59.26
2016,11,27,11,45,0.0,104.0,6.75,21.5,104.0,97.04,73.55
2016,11,27,12,0,0.0,123.0,6.8,22.0,123.0,114.83,87.71
2016,11,27,12,15,0.0,123.0,6.8,22.0,123.0,114.72,87.59
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,114.61,87.51
2016,11,27,12,45,10.5,176.5,6.8,22.5,183.0,169.33,131.25
2016,11,27,13,0,21.0,230.0,6.8,23.0,243.0,222.24,172.9
2016,11,27,13,15,70.5,251.0,6.75,23.0,292.5,260.64,203.06
2016,11,27,13,30,120.0,272.0,6.7,23.0,342.0,293.2,227.97
2016,11,27,13,45,62.0,224.0,6.65,23.5,260.5,224.1,173.55
2016,11,27,14,0,4.0,176.0,6.6,24.0,179.0,161.68,124.78
2016,11,27,14,15,41.5,196.0,6.5,24.0,217.0,185.01,142.59
2016,11,27,14,30,79.0,216.0,6.4,24.0,255.0,205.06,157.21
2016,11,27,14,45,39.5,178.0,6.3,24.0,197.5,161.33,123.73
2016,11,27,15,0,0.0,140.0,6.2,24.0,140.0,125.39,96.7
2016,11,27,15,15,0.0,125.5,6.0,23.5,125.5,112.11,86.36
2016,11,27,15,30,0.0,111.0,5.8,23.0,111.0,98.91,75.93
2016,11,27,15,45,0.0,95.5,5.6,23.0,95.5,85.22,68.02
2016,11,27,16,0,0.0,80.0,5.4,23.0,80.0,71.93,56.58
2016,11,27,16,15,0.0,64.0,5.05,22.5,64.0,58.08,44.6
2016,11,27,16,30,0.0,48.0,4.7,22.0,48.0,44.06,32.29
2016,11,27,16,45,0.0,33.0,4.4,21.5,33.0,30.66,20.36
2016,11,27,17,0,0.0,18.0,4.1,21.0,18.0,16.69,7.53
2016,11,27,17,15,0.0,9.0,4.0,20.5,9.0,8.34,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,91.0,10.5,5.1,18.0,15.5,45.4,0.0
2016,11,28,7,30,182.0,21.0,5.1,18.0,31.0,117.44,0.0
2016,11,28,7,45,320.5,32.5,5.1,18.5,72.0,211.56,158.05
2016,11,28,8,0,459.0,44.0,5.1,19.0,113.0,302.61,240.35
2016,11,28,8,15,536.5,51.5,5.2,19.5,160.5,365.15,295.37
2016,11,28,8,30,614.0,59.0,5.3,20.0,208.0,430.5,350.71
2016,11,28,8,45,673.0,62.5,5.45,20.5,256.5,482.42,393.73
2016,11,28,9,0,732.0,66.0,5.6,21.0,305.0,532.01,433.58
2016,11,28,9,15,765.5,69.5,5.85,21.0,350.0,569.09,463.43
2016,11,28,9,30,799.0,73.0,6.1,21.0,395.0,604.55,491.42
2016,11,28,9,45,599.0,125.5,6.35,21.5,380.0,544.03,440.45
2016,11,28,10,0,399.0,178.0,6.6,22.0,365.0,468.89,377.63
2016,11,28,10,15,644.5,129.0,6.7,22.0,455.5,581.47,468.55
2016,11,28,10,30,890.0,80.0,6.8,22.0,546.0,683.06,548.79
2016,11,28,10,45,907.5,79.5,6.95,22.0,574.5,690.49,553.5
2016,11,28,11,0,925.0,79.0,7.1,22.0,603.0,694.62,555.91
2016,11,28,11,15,669.5,160.0,6.95,22.0,546.0,608.16,484.56
2016,11,28,11,30,414.0,241.0,6.8,22.0,489.0,506.64,401.8
2016,11,28,11,45,684.0,159.5,6.65,22.5,575.5,590.64,468.12
2016,11,28,12,0,954.0,78.0,6.5,23.0,662.0,651.65,514.54
2016,11,28,12,15,954.5,78.0,6.45,23.0,663.5,628.81,495.05
2016,11,28,12,30,955.0,78.0,6.4,23.0,665.0,602.92,473.21
2016,11,28,12,45,952.5,77.5,6.35,23.0,658.0,572.06,447.18
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,538.56,418.62
2016,11,28,13,15,944.5,76.5,6.25,23.0,635.5,501.23,386.51
2016,11,28,13,30,939.0,76.0,6.2,23.0,620.0,461.8,352.07
2016,11,28,13,45,928.0,75.5,6.2,23.0,596.0,418.38,313.92
2016,11,28,14,0,917.0,75.0,6.2,23.0,572.0,373.69,274.04
2016,11,28,14,15,904.0,73.5,6.05,22.5,541.0,326.49,232.06
2016,11,28,14,30,891.0,72.0,5.9,22.0,510.0,278.68,189.35
2016,11,28,14,45,871.5,70.0,5.75,22.0,472.5,228.79,145.54
2016,11,28,15,0,852.0,68.0,5.6,22.0,435.0,174.58,100.56
2016,11,28,15,15,826.0,65.5,5.2,21.5,392.0,124.76,64.45
2016,11,28,15,30,800.0,63.0,4.8,21.0,349.0,76.7,39.04
2016,11,28,15,45,761.0,59.0,4.4,21.0,302.0,43.6,32.47
2016,11,28,16,0,722.0,55.0,4.0,21.0,255.0,41.89,30.98
2016,11,28,16,15,660.5,50.0,3.45,20.0,206.0,39.27,28.72
2016,11,28,16,30,599.0,45.0,2.9,19.0,157.0,36.7,26.34
2016,11,28,16,45,493.0,36.5,2.4,18.0,110.5,28.02,18.45
2016,11,28,17,0,387.0,28.0,1.9,17.0,64.0,22.33,12.22
2016,11,28,17,15,193.5,14.0,1.8,16.0,32.0,11.03,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
