Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,99.0,10.0,2.5,10.5,15.0,47.82,0.0
2016,11,29,7,30,198.0,20.0,2.9,11.0,30.0,121.95,0.0
2016,11,29,7,45,336.5,31.0,3.3,12.0,71.0,216.49,163.89
2016,11,29,8,0,475.0,42.0,3.7,13.0,112.0,307.02,247.98
2016,11,29,8,15,552.5,49.0,3.6,13.5,159.5,369.14,303.39
2016,11,29,8,30,630.0,56.0,3.5,14.0,207.0,434.09,358.82
2016,11,29,8,45,680.5,61.0,3.45,14.5,255.0,483.18,399.53
2016,11,29,9,0,731.0,66.0,3.4,15.0,303.0,529.55,436.54
2016,11,29,9,15,763.0,69.5,3.35,16.0,347.0,565.66,463.24
2016,11,29,9,30,795.0,73.0,3.3,17.0,391.0,600.11,487.65
2016,11,29,9,45,817.5,75.5,3.25,18.0,430.5,625.31,504.2
2016,11,29,10,0,840.0,78.0,3.2,19.0,470.0,648.01,518.37
2016,11,29,10,15,855.0,80.0,3.25,19.5,503.0,662.47,527.37
2016,11,29,10,30,870.0,82.0,3.3,20.0,536.0,673.91,533.99
2016,11,29,10,45,881.0,83.5,3.4,21.0,562.0,679.01,534.97
2016,11,29,11,0,892.0,85.0,3.5,22.0,588.0,677.88,531.41
2016,11,29,11,15,899.0,86.0,3.2,22.0,606.5,673.66,526.04
2016,11,29,11,30,906.0,87.0,2.9,22.0,625.0,666.16,518.12
2016,11,29,11,45,912.5,86.0,2.65,22.5,635.5,652.99,505.21
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,636.59,489.84
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,614.52,471.99
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,589.53,451.73
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,560.44,427.26
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,528.73,400.46
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,492.04,370.52
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,453.33,338.29
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,411.23,302.76
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,367.73,265.26
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,321.76,225.19
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,271.08,181.19
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,222.01,139.04
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,173.22,99.11
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,124.01,63.99
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,76.65,39.16
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,44.42,32.97
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,42.75,31.61
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,39.72,29.06
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,33.52,23.6
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,28.02,18.46
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,22.34,12.2
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.04,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.77,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,42.19,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,195.24,148.83
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,342.19,281.3
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,404.57,338.9
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,469.16,396.12
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,518.55,438.23
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,567.74,478.47
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,599.02,503.0
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,632.83,528.49
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,658.52,546.81
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,681.64,562.59
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,696.21,570.85
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,707.55,576.34
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,712.05,576.61
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,713.06,574.38
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,707.27,567.12
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,697.92,557.16
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,683.48,543.49
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,665.56,527.12
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,642.01,507.5
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,615.26,485.14
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,583.64,458.67
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,549.21,429.5
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,511.01,396.76
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,470.49,361.42
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,426.07,321.7
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,380.02,279.95
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,331.56,236.69
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,282.2,192.28
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,231.09,146.93
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,180.3,104.21
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,128.06,65.88
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,77.15,38.71
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,42.31,32.05
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,36.11,26.55
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,33.65,24.44
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,31.21,22.19
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,26.35,17.53
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,21.41,11.83
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.5,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,54.94,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,136.14,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,228.09,172.09
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,313.78,256.29
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,375.11,311.99
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,435.36,364.48
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,482.11,403.32
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,528.45,440.12
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,564.61,468.11
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,599.09,493.9
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,623.69,511.35
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,645.75,526.43
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,660.31,536.1
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,671.86,543.34
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,676.75,545.41
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,675.43,542.83
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,671.03,537.14
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,663.37,528.93
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,650.28,516.62
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,633.97,501.79
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,612.13,483.67
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,587.37,463.02
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,558.01,437.65
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,526.09,409.9
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,489.97,379.14
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,451.86,346.13
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,410.37,309.76
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,367.53,271.56
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,317.87,227.51
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,270.92,185.34
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,222.43,142.71
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,174.36,102.56
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,125.77,67.18
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,78.99,42.16
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,46.59,35.61
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,44.57,33.9
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,37.54,27.71
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,34.42,24.81
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,28.95,19.62
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,23.32,13.22
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.51,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.34,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.67,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,18.56,8.78
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,30.72,20.32
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,46.49,34.34
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,61.94,47.99
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,77.2,61.19
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,92.31,74.03
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,118.22,95.91
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,144.02,117.33
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,207.84,170.82
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,264.62,217.34
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,251.59,205.2
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,238.5,193.24
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,227.54,183.14
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,210.92,168.57
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,203.39,162.21
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,196.13,156.09
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,147.36,116.15
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,99.82,77.05
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,145.07,114.28
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,189.6,150.59
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,126.73,99.41
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,64.25,48.01
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,75.93,57.78
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,87.55,67.47
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,138.73,109.59
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,186.95,148.77
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,223.02,173.76
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,245.33,185.37
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,142.39,106.55
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,62.33,47.05
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,55.79,41.79
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,49.26,36.41
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,42.26,32.15
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,35.28,25.91
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,28.3,19.64
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,21.32,13.3
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.82,7.31
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,8.33,1.08
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,4.16,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.48,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.95,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.62,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.33,1.43
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.04,4.79
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,15.75,8.14
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,19.93,11.83
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,24.12,15.47
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,56.72,43.83
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,91.0,73.28
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,103.52,83.81
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,115.99,94.22
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,73.55,57.82
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,33.45,23.28
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,74.97,58.86
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,117.35,94.72
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,131.06,106.12
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,144.66,117.43
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,157.13,127.57
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,169.4,137.52
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,109.03,86.97
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,49.33,36.49
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,36.74,25.8
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,24.17,15.07
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,38.6,27.43
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,53.04,39.79
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,55.37,41.83
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,57.69,43.88
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,39.04,27.99
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,20.43,12.01
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,68.87,53.78
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,113.78,92.22
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,102.3,82.58
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,90.86,72.96
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,78.43,65.46
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,66.26,54.48
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,53.55,42.95
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,40.7,31.1
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,28.32,19.5
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,15.76,7.29
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.87,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.95,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,4.16,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.4,0.61
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,11.11,3.95
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.82,7.28
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,19.0,10.95
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,23.19,14.58
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,31.09,21.44
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,39.01,28.25
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,67.0,52.2
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,96.02,76.69
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,66.08,51.03
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,37.18,26.27
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,37.18,26.23
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,37.19,26.19
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,70.78,54.69
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,104.66,83.15
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,114.49,91.28
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,124.25,99.36
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,153.88,124.02
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,182.96,148.07
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,181.73,147.06
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,180.45,146.08
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,142.47,114.69
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,104.94,83.43
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,87.05,68.35
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,68.9,53.01
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,130.83,104.67
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,185.39,149.35
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,182.13,144.79
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,170.24,132.97
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,146.05,113.85
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,122.45,96.49
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,101.32,85.67
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,87.52,73.31
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,72.63,59.88
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,57.28,45.77
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,42.15,31.57
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,27.52,16.82
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,14.16,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.86,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,8.33,0.54
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,13.9,6.13
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,21.33,12.83
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,28.76,19.51
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,35.74,25.67
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,42.73,31.73
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,67.29,52.99
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,93.14,75.09
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,67.93,53.27
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,44.61,33.1
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,77.29,61.09
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,111.11,89.59
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,91.55,72.7
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,72.64,56.5
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,41.39,29.88
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,10.22,3.14
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,93.85,74.37
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,178.17,144.23
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,118.48,94.61
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,59.59,45.2
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,127.95,102.6
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,194.69,157.25
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,255.03,205.99
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,307.13,246.68
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,201.18,161.56
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,101.91,80.91
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,134.96,108.67
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,165.31,133.76
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,160.47,128.84
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,156.55,124.72
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,137.76,109.86
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,119.47,95.76
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,74.94,62.04
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,48.67,38.45
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,44.66,34.79
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,40.57,30.87
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,32.58,23.18
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.24,14.2
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,11.95,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,91.84,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,205.51,141.31
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,301.82,245.99
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,359.95,302.26
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,426.49,363.15
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,475.82,407.3
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,525.14,449.9
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,337.95,290.2
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,105.66,85.8
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,116.5,94.87
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,127.31,103.67
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,137.59,111.92
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,147.82,120.07
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,147.59,119.42
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,147.5,118.93
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,132.07,105.89
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,117.01,93.21
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,149.51,120.05
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,181.62,146.24
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,168.43,135.23
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,155.57,124.58
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,155.64,124.43
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,155.68,124.28
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,126.11,99.96
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,96.71,75.66
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,111.58,88.16
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,126.05,100.31
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,121.17,96.59
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,116.26,92.86
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,87.41,68.77
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,57.66,43.7
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,51.59,38.71
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,45.53,33.66
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,47.4,37.18
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,65.23,53.16
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,56.86,45.56
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,50.09,39.21
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,39.8,29.45
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,29.14,18.2
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.7,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,63.11,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,168.13,112.22
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,256.97,208.9
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,320.25,267.18
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,387.0,325.61
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,434.55,365.52
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,482.36,403.77
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,519.76,432.92
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,556.0,460.1
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,579.84,477.18
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,604.19,494.16
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,413.74,340.41
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,187.97,152.0
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,196.43,159.12
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,204.82,165.37
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,327.79,266.12
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,439.81,353.85
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,435.37,348.17
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,429.96,342.59
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,406.9,323.47
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,388.44,308.0
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,387.95,306.75
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,382.39,301.25
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,355.56,279.54
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,329.85,258.77
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,323.47,251.9
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,311.43,239.43
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,296.7,220.02
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,268.25,186.96
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,214.63,146.17
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,177.44,121.59
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,142.34,96.07
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,109.54,76.63
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,80.69,65.99
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,71.33,57.82
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,61.2,48.95
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,50.67,39.44
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,38.47,28.1
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,25.8,15.39
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,13.03,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.67,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,34.02,17.92
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,61.76,47.34
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,92.31,75.64
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,122.78,103.66
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,153.5,131.42
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,193.04,166.41
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,193.01,166.12
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,200.57,172.18
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,164.47,139.59
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,124.35,103.48
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,153.58,128.76
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,182.64,153.65
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,265.97,226.01
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,348.33,296.22
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,296.25,251.17
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,252.51,213.13
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,315.43,267.43
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,379.19,321.32
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,400.99,339.58
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,422.14,356.85
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,394.2,332.31
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,366.04,307.77
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,313.05,262.64
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,265.67,222.68
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,248.22,207.37
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,231.15,192.4
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,209.45,174.01
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,188.78,156.59
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,148.79,123.31
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,114.61,95.08
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,103.12,85.42
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,91.67,75.68
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,79.21,67.97
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,67.06,56.72
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,54.37,44.9
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,41.55,32.77
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,29.26,20.96
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,16.69,8.46
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,8.34,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,69.63,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,180.56,113.62
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,280.07,231.2
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,344.49,293.67
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,412.56,356.3
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,300.06,261.21
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,148.3,126.62
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,168.22,144.03
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,187.91,160.62
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,165.14,139.89
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,150.76,126.46
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,212.92,179.85
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,268.06,225.96
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,274.44,230.03
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,280.54,234.0
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,337.75,281.37
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,385.89,320.13
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,395.13,326.06
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,402.95,330.9
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,402.32,329.46
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,403.18,329.07
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,411.75,334.5
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,415.69,335.53
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,385.26,309.81
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,355.9,285.14
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,318.02,253.71
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,285.18,226.67
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,237.14,189.0
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,199.03,160.1
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,184.33,147.42
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,168.2,133.5
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,146.69,116.59
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,125.7,100.93
