Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,74.37,62.42
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,46.41,37.03
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,39.2,30.48
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,36.13,27.52
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,30.25,21.7
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,24.18,14.76
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,11.89,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,37.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,75.0,12.0,1.4,2.0,13.0,41.18,0.0
2016,12,10,7,45,213.5,26.5,1.7,2.5,48.0,144.22,84.33
2016,12,10,8,0,352.0,41.0,2.0,3.0,83.0,235.46,191.24
2016,12,10,8,15,440.0,51.0,2.1,3.5,127.5,301.3,252.77
2016,12,10,8,30,528.0,61.0,2.2,4.0,172.0,370.8,314.61
2016,12,10,8,45,264.0,69.5,2.3,4.5,125.0,243.49,208.42
2016,12,10,9,0,0.0,78.0,2.4,5.0,78.0,74.6,60.05
2016,12,10,9,15,0.0,81.5,2.5,5.5,81.5,77.19,62.36
2016,12,10,9,30,0.0,85.0,2.6,6.0,85.0,80.07,64.65
2016,12,10,9,45,381.0,89.0,2.75,6.5,256.5,348.88,299.53
2016,12,10,10,0,762.0,93.0,2.9,7.0,428.0,601.87,505.27
2016,12,10,10,15,381.0,109.5,2.95,7.5,277.0,373.87,315.78
2016,12,10,10,30,0.0,126.0,3.0,8.0,126.0,119.08,96.47
2016,12,10,10,45,1.5,150.0,3.15,8.5,151.0,143.24,116.91
2016,12,10,11,0,3.0,174.0,3.3,9.0,176.0,167.22,136.59
2016,12,10,11,15,2.5,175.0,3.35,9.0,177.0,167.16,136.3
2016,12,10,11,30,2.0,176.0,3.4,9.0,178.0,167.18,136.16
2016,12,10,11,45,6.0,189.0,3.5,9.5,193.0,181.46,147.74
2016,12,10,12,0,10.0,202.0,3.6,10.0,208.0,195.41,158.95
2016,12,10,12,15,5.0,176.5,3.65,10.0,179.5,167.72,135.9
2016,12,10,12,30,0.0,151.0,3.7,10.0,151.0,140.71,113.42
2016,12,10,12,45,10.5,187.0,3.75,10.5,193.5,179.01,145.12
2016,12,10,13,0,21.0,223.0,3.8,11.0,236.0,215.91,175.14
2016,12,10,13,15,11.5,199.0,3.8,11.0,206.5,188.38,152.5
2016,12,10,13,30,2.0,175.0,3.8,11.0,177.0,161.81,130.74
2016,12,10,13,45,1.0,168.0,3.85,11.0,169.0,154.47,124.86
2016,12,10,14,0,0.0,161.0,3.9,11.0,161.0,147.24,119.04
2016,12,10,14,15,0.0,125.5,3.9,11.0,125.5,115.45,92.62
2016,12,10,14,30,0.0,90.0,3.9,11.0,90.0,83.61,65.92
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,68.41,53.13
2016,12,10,15,0,0.0,57.0,3.9,11.0,57.0,53.0,40.07
2016,12,10,15,15,0.0,51.5,3.8,10.5,51.5,47.86,35.83
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,42.73,31.53
2016,12,10,15,45,307.5,58.0,3.6,10.0,142.0,40.42,31.17
2016,12,10,16,0,615.0,70.0,3.5,10.0,238.0,50.3,40.1
2016,12,10,16,15,551.5,62.5,3.1,9.5,192.0,46.33,36.44
2016,12,10,16,30,488.0,55.0,2.7,9.0,146.0,42.29,32.55
2016,12,10,16,45,393.0,44.0,2.35,8.5,103.0,34.81,25.33
2016,12,10,17,0,298.0,33.0,2.0,8.0,60.0,27.04,16.86
2016,12,10,17,15,149.0,16.5,2.0,7.5,30.0,13.27,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,46.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,93.0,11.0,3.9,9.0,12.0,47.19,0.0
2016,12,11,7,45,241.5,23.5,4.1,9.5,46.5,151.63,81.16
2016,12,11,8,0,390.0,36.0,4.3,10.0,81.0,247.78,196.65
2016,12,11,8,15,476.5,44.5,4.6,10.5,125.5,311.58,256.62
2016,12,11,8,30,563.0,53.0,4.9,11.0,170.0,379.24,316.95
2016,12,11,8,45,620.0,58.0,5.2,11.5,216.0,429.47,361.31
2016,12,11,9,0,677.0,63.0,5.5,12.0,262.0,480.43,404.8
2016,12,11,9,15,343.0,99.0,5.55,12.5,200.0,331.63,279.43
2016,12,11,9,30,9.0,135.0,5.6,13.0,138.0,138.46,112.39
2016,12,11,9,45,12.0,148.5,5.65,14.0,153.5,152.89,124.06
2016,12,11,10,0,15.0,162.0,5.7,15.0,169.0,167.35,135.38
2016,12,11,10,15,17.0,174.0,5.75,15.5,182.5,179.58,144.96
2016,12,11,10,30,19.0,186.0,5.8,16.0,196.0,191.77,154.43
2016,12,11,10,45,126.5,215.0,5.85,16.5,283.0,303.52,246.74
2016,12,11,11,0,234.0,244.0,5.9,17.0,370.0,398.75,323.32
2016,12,11,11,15,184.5,255.5,5.9,17.0,357.0,374.44,302.3
2016,12,11,11,30,135.0,267.0,5.9,17.0,344.0,350.17,281.66
2016,12,11,11,45,125.0,271.5,5.95,17.5,344.0,343.24,275.1
2016,12,11,12,0,115.0,276.0,6.0,18.0,344.0,331.79,265.02
2016,12,11,12,15,169.0,277.0,5.95,18.0,377.0,361.54,288.76
2016,12,11,12,30,223.0,278.0,5.9,18.0,410.0,383.9,306.19
2016,12,11,12,45,132.0,262.0,5.85,18.5,340.5,313.29,248.83
2016,12,11,13,0,41.0,246.0,5.8,19.0,271.0,246.81,195.08
2016,12,11,13,15,177.0,246.0,5.7,19.0,346.5,304.24,240.45
2016,12,11,13,30,313.0,246.0,5.6,19.0,422.0,350.09,274.62
2016,12,11,13,45,212.5,243.5,5.5,19.5,361.5,295.46,230.73
2016,12,11,14,0,112.0,241.0,5.4,20.0,301.0,249.65,194.94
2016,12,11,14,15,56.0,125.5,5.15,19.5,155.5,130.12,100.09
2016,12,11,14,30,0.0,10.0,4.9,19.0,10.0,9.28,2.11
2016,12,11,14,45,74.5,97.0,4.65,19.0,128.5,100.15,74.73
2016,12,11,15,0,149.0,184.0,4.4,19.0,247.0,172.81,130.86
2016,12,11,15,15,142.0,167.5,4.25,18.5,223.0,148.44,112.04
2016,12,11,15,30,135.0,151.0,4.1,18.0,199.0,124.73,95.14
2016,12,11,15,45,399.5,106.5,3.95,17.5,221.0,75.85,61.28
2016,12,11,16,0,664.0,62.0,3.8,17.0,243.0,43.75,33.16
2016,12,11,16,15,604.0,55.5,3.65,16.5,197.0,40.36,30.13
2016,12,11,16,30,544.0,49.0,3.5,16.0,151.0,36.91,26.88
2016,12,11,16,45,442.5,40.0,3.35,15.5,107.0,31.07,21.33
2016,12,11,17,0,341.0,31.0,3.2,15.0,63.0,25.05,14.73
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.5,12.3,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,206.5,16.5,3.55,5.5,40.5,127.0,63.19
2016,12,12,8,0,413.0,33.0,3.7,6.0,81.0,254.53,204.11
2016,12,12,8,15,500.0,41.0,3.7,6.5,125.5,318.26,264.89
2016,12,12,8,30,587.0,49.0,3.7,7.0,170.0,386.06,325.61
2016,12,12,8,45,641.0,54.5,3.7,7.5,216.5,435.73,369.33
2016,12,12,9,0,695.0,60.0,3.7,8.0,263.0,483.16,409.54
2016,12,12,9,15,730.0,64.0,3.55,8.5,306.5,520.93,440.03
2016,12,12,9,30,765.0,68.0,3.4,9.0,350.0,557.38,468.3
2016,12,12,9,45,790.0,70.5,3.25,10.0,389.0,584.22,487.12
2016,12,12,10,0,815.0,73.0,3.1,11.0,428.0,608.82,503.48
2016,12,12,10,15,831.5,75.0,2.95,11.5,461.5,624.91,513.62
2016,12,12,10,30,848.0,77.0,2.8,12.0,495.0,638.17,521.29
2016,12,12,10,45,859.0,79.0,2.65,12.5,521.5,644.9,523.72
2016,12,12,11,0,870.0,81.0,2.5,13.0,548.0,645.57,521.52
2016,12,12,11,15,877.5,82.0,2.3,13.5,567.0,643.04,516.48
2016,12,12,11,30,885.0,83.0,2.1,14.0,586.0,637.32,508.94
2016,12,12,11,45,892.5,82.0,1.95,14.5,598.0,626.32,497.68
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,612.14,483.94
2016,12,12,12,15,900.5,81.5,1.55,15.0,613.0,592.36,466.1
2016,12,12,12,30,901.0,82.0,1.3,15.0,616.0,569.69,445.82
2016,12,12,12,45,898.5,81.5,1.05,15.5,610.5,541.71,420.47
2016,12,12,13,0,896.0,81.0,0.8,16.0,605.0,511.24,392.91
2016,12,12,13,15,891.0,80.5,0.75,16.0,592.0,477.29,364.51
2016,12,12,13,30,886.0,80.0,0.7,16.0,579.0,441.3,333.92
2016,12,12,13,45,876.5,79.0,0.7,16.5,557.5,401.3,299.33
2016,12,12,14,0,867.0,78.0,0.7,17.0,536.0,359.97,263.04
2016,12,12,14,15,854.5,76.5,0.75,17.0,508.0,312.68,222.23
2016,12,12,14,30,842.0,75.0,0.8,17.0,480.0,267.89,182.83
2016,12,12,14,45,819.5,74.0,0.9,17.0,444.5,221.22,142.62
2016,12,12,15,0,797.0,73.0,1.0,17.0,409.0,175.39,104.67
2016,12,12,15,15,771.0,70.0,0.95,16.5,369.0,128.61,70.09
2016,12,12,15,30,745.0,67.0,0.9,16.0,329.0,83.59,44.58
2016,12,12,15,45,705.5,63.0,0.85,16.0,285.0,46.96,36.18
2016,12,12,16,0,666.0,59.0,0.8,16.0,241.0,41.31,31.2
2016,12,12,16,15,607.0,53.0,0.8,15.0,195.0,38.24,28.5
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,35.12,25.6
2016,12,12,16,45,449.5,38.0,0.85,13.5,105.5,29.2,19.96
2016,12,12,17,0,351.0,29.0,0.9,13.0,62.0,23.08,13.37
2016,12,12,17,15,175.5,14.5,0.95,12.5,31.0,11.35,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,160.5,19.5,3.0,10.0,37.5,110.59,48.24
2016,12,13,8,0,321.0,39.0,3.3,11.0,75.0,217.13,170.05
2016,12,13,8,15,411.0,49.5,3.3,11.5,118.5,283.01,230.91
2016,12,13,8,30,501.0,60.0,3.3,12.0,162.0,352.92,292.0
2016,12,13,8,45,568.0,65.5,3.3,12.5,208.5,407.99,339.24
2016,12,13,9,0,635.0,71.0,3.3,13.0,255.0,464.16,385.68
2016,12,13,9,15,673.0,76.0,3.45,13.5,298.5,503.27,417.23
2016,12,13,9,30,711.0,81.0,3.6,14.0,342.0,541.37,447.06
2016,12,13,9,45,745.5,82.5,3.8,15.0,382.0,571.82,469.48
2016,12,13,10,0,780.0,84.0,4.0,16.0,422.0,598.39,488.36
2016,12,13,10,15,798.0,86.5,4.05,16.0,455.5,615.8,501.09
2016,12,13,10,30,816.0,89.0,4.1,16.0,489.0,630.46,511.53
2016,12,13,10,45,835.5,88.0,4.15,16.5,517.0,639.32,516.55
2016,12,13,11,0,855.0,87.0,4.2,17.0,545.0,645.11,519.13
2016,12,13,11,15,862.5,88.0,4.2,17.0,564.0,642.32,515.83
2016,12,13,11,30,870.0,89.0,4.2,17.0,583.0,636.36,510.06
2016,12,13,11,45,888.0,84.5,4.2,17.5,597.0,626.05,500.18
2016,12,13,12,0,906.0,80.0,4.2,18.0,611.0,614.56,489.16
2016,12,13,12,15,907.0,80.0,4.25,18.0,614.0,594.54,472.36
2016,12,13,12,30,908.0,80.0,4.3,18.0,617.0,571.61,453.09
2016,12,13,12,45,907.5,79.0,4.35,18.0,612.5,544.09,429.9
2016,12,13,13,0,907.0,78.0,4.4,18.0,608.0,513.96,404.16
2016,12,13,13,15,902.5,77.5,4.35,18.0,594.5,480.01,374.62
2016,12,13,13,30,898.0,77.0,4.3,18.0,581.0,443.95,342.77
2016,12,13,13,45,890.5,75.5,4.25,18.0,560.5,403.9,307.15
2016,12,13,14,0,883.0,74.0,4.2,18.0,540.0,362.35,269.63
2016,12,13,14,15,871.0,72.5,4.15,17.5,512.0,318.18,230.01
2016,12,13,14,30,859.0,71.0,4.1,17.0,484.0,273.29,189.47
2016,12,13,14,45,834.5,70.5,4.05,17.0,448.5,221.96,144.31
2016,12,13,15,0,810.0,70.0,4.0,17.0,413.0,175.6,105.11
2016,12,13,15,15,784.5,67.5,3.85,16.5,373.0,128.69,69.85
2016,12,13,15,30,759.0,65.0,3.7,16.0,333.0,83.45,43.8
2016,12,13,15,45,719.0,61.0,3.6,16.0,288.5,45.25,34.65
2016,12,13,16,0,679.0,57.0,3.5,16.0,244.0,43.57,33.16
2016,12,13,16,15,621.0,51.5,3.1,15.0,198.0,36.99,27.34
2016,12,13,16,30,563.0,46.0,2.7,14.0,152.0,34.24,24.77
2016,12,13,16,45,460.0,38.0,2.35,13.5,107.5,29.17,19.91
2016,12,13,17,0,357.0,30.0,2.0,13.0,63.0,23.99,14.16
2016,12,13,17,15,178.5,15.0,2.05,12.5,31.5,11.77,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.0,17.5,2.25,4.5,37.5,116.36,46.18
2016,12,14,8,0,364.0,35.0,2.5,5.0,75.0,232.74,185.45
2016,12,14,8,15,454.0,44.5,2.35,5.5,119.5,298.21,247.6
2016,12,14,8,30,544.0,54.0,2.2,6.0,164.0,367.93,309.32
2016,12,14,8,45,598.0,61.0,2.05,7.0,210.0,418.4,352.3
2016,12,14,9,0,652.0,68.0,1.9,8.0,256.0,469.52,393.66
2016,12,14,9,15,587.5,87.0,1.8,8.5,276.5,464.67,388.68
2016,12,14,9,30,523.0,106.0,1.7,9.0,297.0,450.74,376.09
2016,12,14,9,45,315.0,147.5,1.65,10.0,266.0,363.97,302.47
2016,12,14,10,0,107.0,189.0,1.6,11.0,235.0,263.35,216.55
2016,12,14,10,15,105.5,205.5,1.6,11.5,254.0,278.16,228.04
2016,12,14,10,30,104.0,222.0,1.6,12.0,273.0,292.42,238.42
2016,12,14,10,45,104.5,234.0,1.65,12.5,288.0,302.5,245.5
2016,12,14,11,0,105.0,246.0,1.7,13.0,303.0,312.13,252.2
2016,12,14,11,15,54.0,213.0,1.65,13.5,242.5,242.64,195.18
2016,12,14,11,30,3.0,180.0,1.6,14.0,182.0,171.75,136.75
2016,12,14,11,45,3.5,182.0,1.6,14.5,184.5,173.33,137.86
2016,12,14,12,0,4.0,184.0,1.6,15.0,187.0,174.9,138.77
2016,12,14,12,15,11.5,203.0,1.55,15.0,210.0,196.37,156.04
2016,12,14,12,30,19.0,222.0,1.5,15.0,233.0,217.12,172.54
2016,12,14,12,45,20.0,222.0,1.5,15.5,233.5,216.2,171.37
2016,12,14,13,0,21.0,222.0,1.5,16.0,234.0,215.12,170.18
2016,12,14,13,15,21.5,219.0,1.5,16.0,231.0,210.92,166.86
2016,12,14,13,30,22.0,216.0,1.5,16.0,228.0,206.6,163.46
2016,12,14,13,45,72.0,229.0,1.55,16.5,267.5,232.5,183.19
2016,12,14,14,0,122.0,242.0,1.6,17.0,307.0,252.56,197.41
2016,12,14,14,15,136.5,229.0,1.65,17.0,298.0,237.24,184.35
2016,12,14,14,30,151.0,216.0,1.7,17.0,289.0,220.52,170.05
2016,12,14,14,45,131.5,200.0,1.75,17.0,260.5,193.36,148.56
2016,12,14,15,0,112.0,184.0,1.8,17.0,232.0,168.05,128.89
2016,12,14,15,15,103.5,168.0,1.75,16.5,209.0,145.73,111.81
2016,12,14,15,30,95.0,152.0,1.7,16.0,186.0,128.71,99.86
2016,12,14,15,45,347.5,112.5,1.7,15.5,212.0,80.08,65.42
2016,12,14,16,0,600.0,73.0,1.7,15.0,238.0,52.67,41.37
2016,12,14,16,15,538.5,65.5,1.6,14.0,192.5,48.78,37.98
2016,12,14,16,30,477.0,58.0,1.5,13.0,147.0,44.86,34.33
2016,12,14,16,45,381.0,46.0,1.45,12.0,104.5,36.49,26.5
2016,12,14,17,0,285.0,34.0,1.4,11.0,62.0,27.79,17.54
2016,12,14,17,15,142.5,17.0,1.55,10.5,31.0,13.59,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.47
2016,12,15,8,15,0.0,22.0,3.15,3.5,22.0,20.4,12.16
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,28.77,19.75
2016,12,15,8,45,0.0,39.5,3.25,5.0,39.5,36.68,26.81
2016,12,15,9,0,0.0,48.0,3.3,6.0,48.0,44.6,33.74
2016,12,15,9,15,0.0,57.0,3.15,6.0,57.0,52.99,41.11
2016,12,15,9,30,0.0,66.0,3.0,6.0,66.0,61.39,48.41
2016,12,15,9,45,0.0,71.0,2.95,6.5,71.0,66.06,52.28
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,70.74,56.1
2016,12,15,10,15,0.0,79.5,2.8,7.0,79.5,74.01,58.8
2016,12,15,10,30,0.0,83.0,2.7,7.0,83.0,77.29,61.49
2016,12,15,10,45,0.0,100.5,2.6,7.5,100.5,94.01,75.57
2016,12,15,11,0,0.0,118.0,2.5,8.0,118.0,110.73,89.48
2016,12,15,11,15,0.0,106.0,2.4,8.5,106.0,99.08,79.29
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,87.64,69.39
2016,12,15,11,45,0.0,131.5,2.2,9.5,131.5,123.08,99.01
2016,12,15,12,0,0.0,169.0,2.1,10.0,169.0,158.36,128.0
2016,12,15,12,15,0.0,164.5,2.05,10.0,164.5,153.71,124.01
2016,12,15,12,30,0.0,160.0,2.0,10.0,160.0,149.14,120.22
2016,12,15,12,45,0.0,160.0,1.95,10.5,160.0,148.79,119.72
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,148.42,119.23
2016,12,15,13,15,0.0,141.5,1.9,11.0,141.5,131.17,105.03
2016,12,15,13,30,0.0,123.0,1.9,11.0,123.0,114.07,90.93
2016,12,15,13,45,0.0,127.5,1.9,11.5,127.5,117.92,94.11
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,121.64,97.15
2016,12,15,14,15,0.0,119.5,1.9,12.0,119.5,110.16,87.73
2016,12,15,14,30,0.0,107.0,1.9,12.0,107.0,98.76,78.36
2016,12,15,14,45,0.0,100.5,1.9,12.0,100.5,92.71,73.44
2016,12,15,15,0,0.0,94.0,1.9,12.0,94.0,86.65,68.5
2016,12,15,15,15,0.0,84.5,1.85,12.0,84.5,78.0,61.31
2016,12,15,15,30,0.0,75.0,1.8,12.0,75.0,69.39,54.09
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,66.33,54.15
2016,12,15,16,0,483.0,97.0,1.7,12.0,230.0,70.71,58.04
2016,12,15,16,15,420.5,85.0,1.5,11.0,185.5,63.17,51.34
2016,12,15,16,30,358.0,73.0,1.3,10.0,141.0,55.38,44.18
2016,12,15,16,45,270.5,56.5,1.1,9.5,99.5,43.63,33.12
2016,12,15,17,0,183.0,40.0,0.9,9.0,58.0,31.43,20.87
2016,12,15,17,15,91.5,20.0,0.95,8.5,29.0,15.83,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,151.5,19.0,3.6,8.5,35.0,101.62,26.29
2016,12,16,8,0,303.0,38.0,3.8,9.0,70.0,206.14,160.76
2016,12,16,8,15,395.5,48.5,3.95,9.5,113.0,272.44,223.51
2016,12,16,8,30,488.0,59.0,4.1,10.0,156.0,342.95,286.14
2016,12,16,8,45,555.0,65.0,4.35,11.0,202.0,398.17,334.09
2016,12,16,9,0,622.0,71.0,4.6,12.0,248.0,454.57,381.37
2016,12,16,9,15,660.5,76.0,4.7,12.5,291.0,493.8,413.64
2016,12,16,9,30,699.0,81.0,4.8,13.0,334.0,532.1,444.21
2016,12,16,9,45,732.0,83.0,4.95,14.0,373.5,562.19,466.77
2016,12,16,10,0,765.0,85.0,5.1,15.0,413.0,588.3,485.65
2016,12,16,10,15,382.5,105.0,5.2,15.5,269.0,368.19,305.22
2016,12,16,10,30,0.0,125.0,5.3,16.0,125.0,118.22,93.24
2016,12,16,10,45,0.0,122.5,5.4,17.0,122.5,115.37,90.55
2016,12,16,11,0,0.0,120.0,5.5,18.0,120.0,112.67,87.84
2016,12,16,11,15,0.0,128.0,5.55,18.5,128.0,120.15,93.67
2016,12,16,11,30,0.0,136.0,5.6,19.0,136.0,127.59,99.43
2016,12,16,11,45,5.0,169.0,5.7,19.5,172.0,161.82,126.96
2016,12,16,12,0,10.0,202.0,5.8,20.0,208.0,195.56,153.77
2016,12,16,12,15,11.0,204.5,5.85,20.0,211.5,197.55,155.27
2016,12,16,12,30,12.0,207.0,5.9,20.0,215.0,199.43,156.74
2016,12,16,12,45,14.5,211.0,5.95,20.5,220.0,203.32,159.54
2016,12,16,13,0,17.0,215.0,6.0,21.0,225.0,206.9,162.1
2016,12,16,13,15,63.5,237.5,6.0,21.0,273.5,246.16,193.26
2016,12,16,13,30,110.0,260.0,6.0,21.0,322.0,280.28,219.67
2016,12,16,13,45,161.5,250.5,6.0,21.5,337.5,283.46,220.66
2016,12,16,14,0,213.0,241.0,6.0,22.0,353.0,282.56,217.79
2016,12,16,14,15,183.0,229.0,5.9,21.5,322.0,251.26,193.06
2016,12,16,14,30,153.0,217.0,5.8,21.0,291.0,222.33,170.44
2016,12,16,14,45,470.5,146.5,5.7,21.0,350.5,212.89,149.86
2016,12,16,15,0,788.0,76.0,5.6,21.0,410.0,180.53,108.75
2016,12,16,15,15,762.5,73.0,5.35,20.5,371.0,134.29,73.96
2016,12,16,15,30,737.0,70.0,5.1,20.0,332.0,89.76,47.76
2016,12,16,15,45,697.5,66.0,4.85,20.0,288.0,49.39,37.67
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,43.54,32.56
2016,12,16,16,15,601.0,56.0,4.25,19.0,198.5,40.56,29.99
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,37.55,27.23
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,31.72,21.76
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,25.72,15.47
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.58,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,182.0,16.0,3.25,15.5,35.0,112.03,20.22
2016,12,17,8,0,364.0,32.0,3.5,16.0,70.0,228.06,172.61
2016,12,17,8,15,455.0,41.0,3.6,16.5,114.0,292.87,233.68
2016,12,17,8,30,546.0,50.0,3.7,17.0,158.0,362.22,293.85
2016,12,17,8,45,601.5,56.5,3.8,17.5,203.0,412.83,337.18
2016,12,17,9,0,657.0,63.0,3.9,18.0,248.0,464.27,379.52
2016,12,17,9,15,694.5,67.5,4.15,18.5,291.5,502.99,410.68
2016,12,17,9,30,732.0,72.0,4.4,19.0,335.0,538.26,438.42
2016,12,17,9,45,756.0,75.5,4.7,20.0,374.0,565.52,458.49
2016,12,17,10,0,780.0,79.0,5.0,21.0,413.0,590.6,476.36
2016,12,17,10,15,431.0,146.5,5.05,21.5,333.5,445.05,358.04
2016,12,17,10,30,82.0,214.0,5.1,22.0,254.0,269.82,213.77
2016,12,17,10,45,466.0,149.5,5.15,22.5,395.0,466.28,373.35
2016,12,17,11,0,850.0,85.0,5.2,23.0,536.0,638.92,507.03
2016,12,17,11,15,859.0,86.5,5.1,23.0,556.5,638.07,504.2
2016,12,17,11,30,868.0,88.0,5.0,23.0,577.0,634.02,499.61
2016,12,17,11,45,872.0,89.5,4.95,23.5,589.0,623.73,489.42
2016,12,17,12,0,876.0,91.0,4.9,24.0,601.0,610.33,476.83
2016,12,17,12,15,878.5,91.0,4.8,24.0,605.5,591.49,460.83
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,569.74,442.4
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,544.48,420.21
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,516.66,395.74
2016,12,17,13,15,888.5,85.5,4.4,25.0,593.5,483.87,367.84
2016,12,17,13,30,885.0,85.0,4.3,25.0,582.0,448.92,337.76
2016,12,17,13,45,882.5,82.0,4.2,25.0,563.0,410.06,304.07
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,369.34,268.22
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,322.16,227.36
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,277.24,187.85
2016,12,17,14,45,766.5,85.5,3.35,24.0,435.5,225.6,146.11
2016,12,17,15,0,676.0,95.0,3.1,24.0,382.0,176.79,108.81
2016,12,17,15,15,643.0,93.5,2.65,23.5,345.5,136.06,79.03
2016,12,17,15,30,610.0,92.0,2.2,23.0,309.0,97.95,57.06
2016,12,17,15,45,584.5,82.5,1.8,22.5,269.0,57.74,44.45
2016,12,17,16,0,559.0,73.0,1.4,22.0,229.0,52.37,39.93
2016,12,17,16,15,509.0,64.5,1.3,21.0,186.5,47.62,35.88
2016,12,17,16,30,459.0,56.0,1.2,20.0,144.0,42.74,31.52
2016,12,17,16,45,386.5,44.0,1.2,19.5,103.5,34.37,23.87
2016,12,17,17,0,314.0,32.0,1.2,19.0,63.0,25.62,15.34
2016,12,17,17,15,157.0,16.0,1.15,18.5,31.5,12.53,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.39,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.98,20.72
2016,12,18,8,15,4.0,50.5,6.7,-4.5,51.0,53.94,42.45
2016,12,18,8,30,8.0,70.0,6.7,-4.0,71.0,76.12,63.1
2016,12,18,8,45,15.5,88.0,6.75,-4.0,92.0,98.01,83.47
2016,12,18,9,0,23.0,106.0,6.8,-4.0,113.0,126.9,109.91
2016,12,18,9,15,27.5,123.5,6.75,-3.5,133.0,147.2,128.05
2016,12,18,9,30,32.0,141.0,6.7,-3.0,153.0,167.42,145.81
2016,12,18,9,45,35.5,156.5,6.7,-2.5,171.0,184.55,160.54
2016,12,18,10,0,39.0,172.0,6.7,-2.0,189.0,201.56,174.97
2016,12,18,10,15,74.5,194.0,6.65,-1.5,229.0,245.9,213.81
2016,12,18,10,30,110.0,216.0,6.6,-1.0,269.0,289.94,251.77
2016,12,18,10,45,115.0,229.0,6.6,-1.0,287.0,311.64,269.91
2016,12,18,11,0,120.0,242.0,6.6,-1.0,305.0,324.8,280.68
2016,12,18,11,15,277.5,229.5,6.6,-0.5,383.5,412.98,357.64
2016,12,18,11,30,435.0,217.0,6.6,0.0,462.0,496.92,428.94
2016,12,18,11,45,360.0,239.0,6.6,0.0,444.5,458.31,394.32
2016,12,18,12,0,285.0,261.0,6.6,0.0,427.0,426.29,365.51
2016,12,18,12,15,221.0,269.5,6.55,0.0,399.0,384.65,328.98
2016,12,18,12,30,157.0,278.0,6.5,0.0,371.0,349.55,298.08
2016,12,18,12,45,298.0,252.5,6.5,0.0,426.5,392.96,335.22
2016,12,18,13,0,439.0,227.0,6.5,0.0,482.0,426.8,362.79
2016,12,18,13,15,501.5,202.0,6.4,0.0,488.0,413.93,349.96
2016,12,18,13,30,564.0,177.0,6.3,0.0,494.0,395.97,332.01
2016,12,18,13,45,581.5,164.5,6.25,0.0,481.5,366.65,303.97
2016,12,18,14,0,599.0,152.0,6.2,0.0,469.0,336.01,274.11
2016,12,18,14,15,637.0,132.5,6.1,0.0,454.0,301.19,239.41
2016,12,18,14,30,675.0,113.0,6.0,0.0,439.0,262.25,200.36
2016,12,18,14,45,754.0,94.0,5.95,0.0,434.0,227.93,163.35
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,188.99,123.1
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.5,140.53,83.22
2016,12,18,15,30,782.0,69.0,5.6,0.0,348.0,93.7,52.81
2016,12,18,15,45,748.0,64.0,5.5,0.0,303.5,47.7,39.25
2016,12,18,16,0,714.0,59.0,5.4,0.0,259.0,45.2,36.92
2016,12,18,16,15,657.0,53.5,5.15,0.0,211.5,42.19,33.99
2016,12,18,16,30,600.0,48.0,4.9,0.0,164.0,35.77,27.74
2016,12,18,16,45,511.0,39.5,4.65,-0.5,118.5,30.31,22.28
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,24.68,16.09
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,12.05,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,217.5,14.5,3.9,-4.0,36.5,123.59,5.06
2016,12,19,8,0,435.0,29.0,4.0,-4.0,73.0,256.03,206.83
2016,12,19,8,15,527.5,36.5,4.0,-3.5,118.5,316.93,271.48
2016,12,19,8,30,620.0,44.0,4.0,-3.0,164.0,387.92,338.02
2016,12,19,8,45,674.5,49.5,4.0,-3.0,211.0,439.37,386.21
2016,12,19,9,0,729.0,55.0,4.0,-3.0,258.0,491.25,432.95
2016,12,19,9,15,765.0,58.5,4.0,-2.5,303.0,529.93,466.16
2016,12,19,9,30,801.0,62.0,4.0,-2.0,348.0,567.32,497.09
2016,12,19,9,45,661.0,96.5,4.0,-1.5,350.0,532.78,465.36
2016,12,19,10,0,521.0,131.0,4.0,-1.0,352.0,483.77,421.48
2016,12,19,10,15,494.5,150.0,3.95,-0.5,373.5,488.9,423.8
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,491.33,423.48
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,582.82,500.9
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,661.96,566.14
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,579.3,492.98
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,480.19,407.24
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,425.66,359.14
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,368.11,308.59
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,395.15,331.25
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,421.64,352.53
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,487.21,405.56
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,529.51,436.62
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,495.52,405.46
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,459.28,372.17
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,419.19,334.39
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,377.48,294.64
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,332.58,252.29
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,286.86,208.93
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,238.99,164.35
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,186.77,117.76
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,137.69,78.25
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,90.07,47.68
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,43.71,34.98
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,41.65,33.09
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,38.95,30.63
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,36.26,28.04
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,28.47,20.49
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,23.67,15.18
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,11.56,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
