Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,108.53,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,223.52,172.99
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,289.1,236.81
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,359.48,298.6
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,409.48,341.66
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,460.35,383.78
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,496.39,413.46
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,534.74,444.0
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,562.82,465.74
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,588.79,485.39
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,606.83,498.19
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,622.16,508.74
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,630.23,513.04
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,635.27,514.91
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,633.6,512.2
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,628.79,507.06
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,618.95,498.3
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,604.64,485.98
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,586.67,470.95
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,565.83,453.41
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,408.51,328.02
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,265.41,212.57
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,247.02,198.2
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,229.38,184.03
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,226.98,181.68
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,223.55,178.34
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,263.23,200.36
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,275.55,194.76
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,230.24,154.58
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,186.9,117.84
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,137.46,79.16
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,93.56,51.46
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,49.61,38.98
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,44.87,34.78
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,41.95,32.21
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,39.0,29.46
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,32.33,23.17
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,25.41,16.16
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,12.39,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,107.54,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,222.25,171.23
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,288.21,237.59
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,359.04,301.38
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,410.34,346.38
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,462.67,390.26
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,498.99,419.86
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,537.52,450.04
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,566.13,471.42
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,592.65,490.75
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,610.54,503.06
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,625.71,512.99
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,491.92,401.63
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,341.65,275.78
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,358.02,288.91
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,373.38,300.67
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,373.87,299.89
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,373.63,298.58
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,421.77,336.43
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,462.64,367.31
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,428.29,338.55
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,398.46,313.62
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,432.66,338.55
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,446.43,344.67
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,369.59,283.78
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,310.88,239.28
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,282.46,215.09
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,253.83,190.53
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,210.65,157.73
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,178.96,135.37
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,154.42,116.28
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,130.45,98.75
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,78.31,63.39
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,42.44,32.02
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,39.82,29.77
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,37.19,27.35
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,31.36,21.92
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,25.34,15.84
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,12.35,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,98.92,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,204.0,155.83
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,270.06,222.24
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,341.08,286.51
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,395.07,334.93
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,450.39,382.87
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,489.76,415.77
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,528.32,446.87
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,555.12,466.84
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,582.64,486.66
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,601.37,499.43
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,617.45,509.77
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,626.42,514.46
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,632.39,516.69
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,631.81,514.7
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,628.1,510.21
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,618.98,500.81
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,608.85,490.53
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,590.84,474.78
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,569.91,456.55
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,543.8,433.29
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,515.18,407.75
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,482.56,379.4
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,447.84,348.78
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,409.19,314.45
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,369.09,278.26
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,323.02,236.81
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,279.14,196.73
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,233.34,155.76
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,188.28,116.89
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,141.83,80.48
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,96.96,51.83
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,52.96,41.63
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,42.38,32.26
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,39.76,29.98
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,37.12,27.54
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,31.73,22.42
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,26.19,16.72
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,12.74,0.18
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,11.13,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,22.29,11.99
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,40.94,28.94
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,58.86,44.76
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,77.54,61.04
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,95.89,76.76
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,114.64,92.64
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,133.49,108.34
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,148.99,120.73
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,164.5,132.91
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,177.55,143.14
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,190.57,153.23
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,200.81,160.96
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,210.96,168.57
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,177.37,140.92
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,144.95,114.22
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,158.4,124.88
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,171.65,135.26
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,172.28,135.7
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,172.89,136.16
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,256.72,203.44
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,333.76,263.21
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,300.28,236.3
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,269.15,211.67
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,209.06,163.97
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,154.33,120.61
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,152.55,119.37
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,150.47,117.82
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,107.3,82.99
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,63.26,47.05
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,56.73,41.85
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,50.19,36.57
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,51.75,39.91
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,63.53,50.21
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,57.39,44.83
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,51.05,39.11
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,41.67,30.53
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,31.96,21.22
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,16.07,2.34
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,81.87,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,172.34,124.22
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,237.06,186.21
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,307.71,246.93
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,361.21,292.39
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,416.08,337.43
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,457.03,370.99
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,497.44,403.27
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,528.8,427.11
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,558.61,449.22
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,458.52,367.45
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,339.49,269.83
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,317.67,251.37
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,288.23,226.73
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,227.79,178.32
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,165.54,128.09
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,130.88,100.19
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,97.02,72.87
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,117.62,89.34
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,138.03,105.58
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,136.37,104.25
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,134.73,102.98
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,161.82,124.58
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,187.83,145.16
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,123.02,93.6
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,57.69,41.2
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,60.49,43.65
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,63.28,46.1
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,38.56,26.02
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.91,5.82
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,12.52,4.71
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,11.12,3.59
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,32.26,19.02
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,58.48,45.05
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,53.94,41.11
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,47.93,35.77
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,40.06,28.61
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,31.92,20.82
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,16.04,2.87
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,97.14,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,203.54,146.45
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,269.68,212.47
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,341.24,275.25
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,393.07,320.52
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,446.13,365.28
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,351.48,287.87
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,230.17,186.03
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,213.39,171.39
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,204.23,162.67
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,228.4,182.06
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,252.28,201.04
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,209.86,165.67
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,163.69,127.39
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,117.31,89.89
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,72.64,53.63
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,67.51,49.32
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,62.38,45.03
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,49.79,34.82
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,37.2,24.61
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,59.12,42.28
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,81.07,59.86
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,82.94,61.38
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,84.79,62.92
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,133.16,101.64
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,179.2,138.16
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,144.43,110.96
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,110.36,84.17
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,165.73,116.91
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,199.74,129.44
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,157.79,97.3
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,118.26,71.75
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,80.45,55.88
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,71.53,56.25
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,65.22,50.83
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,58.71,45.04
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,48.31,35.59
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,38.49,26.22
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,19.9,5.66
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,89.93,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,187.86,133.02
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,254.92,198.59
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,327.42,260.92
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,381.93,306.86
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,437.98,352.35
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,478.08,384.04
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,517.53,414.2
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,547.17,436.2
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,577.77,458.32
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,452.65,358.47
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,304.98,239.14
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,476.59,375.95
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,629.7,491.97
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,513.68,400.0
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,383.13,296.75
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,372.61,287.87
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,361.91,278.53
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,387.51,298.02
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,413.29,317.01
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,396.34,303.35
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,379.15,289.61
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,357.74,272.58
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,338.07,256.79
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,362.88,271.72
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,367.23,267.56
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,325.49,231.65
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,283.28,195.12
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,239.31,157.35
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,192.22,118.27
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,147.51,84.04
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,104.58,56.33
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,62.96,39.21
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,51.57,38.92
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,48.08,35.94
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,44.54,32.77
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,38.57,27.32
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,31.08,20.22
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,15.61,3.8
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,11.13,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,22.58,11.54
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,44.04,30.87
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,64.35,48.59
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,88.58,69.54
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,112.86,90.31
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,142.16,114.73
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,164.78,133.19
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,182.83,147.45
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,200.66,161.29
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,137.14,108.71
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,85.0,65.21
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,90.68,69.68
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,96.34,74.03
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,278.87,223.35
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,455.09,359.3
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,458.85,359.77
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,460.97,359.97
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,383.26,299.2
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,311.69,242.97
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,329.75,257.03
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,342.06,265.98
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,254.26,197.92
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,174.67,135.83
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,173.82,135.44
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,172.71,134.65
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,195.42,151.83
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,214.69,165.59
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,182.31,140.72
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,153.14,118.73
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,136.81,106.01
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,125.48,97.4
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,92.36,67.82
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,64.17,50.51
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,57.55,44.81
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,51.61,39.5
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,43.06,31.71
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,34.22,23.31
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,20.87,7.83
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,8.58,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,13.34,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,28.41,15.53
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,63.24,45.87
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,93.97,72.16
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,125.33,98.71
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,156.76,124.93
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,183.48,146.74
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,210.17,168.09
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,233.38,186.25
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,256.36,203.93
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,273.84,217.31
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,290.88,230.25
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,304.5,240.09
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,324.99,255.13
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,342.81,268.64
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,359.69,281.33
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,434.05,339.3
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,502.39,390.9
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,467.68,362.9
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,438.7,339.54
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,475.11,366.74
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,497.73,381.72
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,426.43,325.55
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,365.89,278.6
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,319.53,242.76
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,279.56,212.23
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,255.35,192.99
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,231.81,174.26
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,220.32,162.03
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,198.26,140.97
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,162.59,105.61
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,112.02,62.51
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,69.96,43.09
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,53.8,40.64
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,50.4,37.85
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,46.98,34.87
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,39.71,28.38
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,32.18,21.33
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,19.64,7.42
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,9.53,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,51.3,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,141.01,101.18
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,183.58,147.78
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,228.01,188.88
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,264.77,222.37
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,301.75,255.06
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,321.38,272.41
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,349.83,296.42
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,373.2,315.06
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,395.16,332.14
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,401.31,335.95
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,405.54,338.11
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,372.5,308.7
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,346.71,285.25
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,358.25,294.2
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,368.94,302.33
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,420.9,345.08
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,463.05,379.23
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,489.05,400.1
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,504.74,412.18
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,395.41,321.34
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,297.02,239.7
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,286.79,231.28
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,276.32,222.5
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,261.21,209.96
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,246.19,197.48
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,230.17,184.1
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,214.04,170.57
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,216.92,164.92
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,201.75,142.31
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,162.45,102.71
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,110.94,58.35
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,63.1,35.92
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,43.53,33.54
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,40.88,31.27
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,38.25,28.86
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,33.65,24.46
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,26.52,17.55
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,20.16,8.84
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.43,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,5.09,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.4,0.77
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,9.72,2.84
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,12.04,4.89
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,14.36,6.92
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,16.69,8.94
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,67.93,53.16
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,123.08,99.67
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,133.32,107.95
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,143.54,116.25
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,126.82,101.87
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,110.82,88.19
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,198.53,161.64
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,281.86,229.75
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,236.82,192.34
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,190.04,153.64
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,241.31,195.94
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,286.7,232.61
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,242.11,196.11
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,198.74,160.67
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,166.11,133.98
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,134.22,107.7
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,144.87,116.72
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,155.11,125.37
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,142.78,115.5
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,130.59,105.73
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,100.83,80.81
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,70.74,55.37
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,64.2,49.9
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,57.66,44.38
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,50.19,38.01
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,42.73,33.27
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,35.28,26.53
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,27.83,19.69
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,20.4,12.74
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.97,5.77
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.4,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
